Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.87
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.67
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.13
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.64
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-05 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,2.99
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,12.43
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,23.51
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,49.0
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.5
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,13.58
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.72
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.76
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-05 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,3.53
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,14.5
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,24.99
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,51.8
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.56
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.31
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.9
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,14.12
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.81
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-05 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,12.79
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,26.49
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,54.9
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.9
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.04
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.03
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.57
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.64
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-05 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,3.67
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,11.54
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,24.94
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,54.3
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,111.8
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.06
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.27
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.44
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.42
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.95
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-05 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,3.19
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,11.2
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,23.64
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,52.0
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.11
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.71
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.24
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.2
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-05 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,2.99
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,11.09
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,22.6
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,49.0
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.7
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.66
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.66
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.1
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,3.03
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,10.63
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,19.44
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.64
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.05
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.93
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.19
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,19.2
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,5.26
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,10.09
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,22.4
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.19
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,12.17
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.93
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.44
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-05 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,12.63
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,19.77
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.12
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.61
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.21
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.95
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.8
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.1
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.33
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.08
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,6.17
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,11.38
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,18.79
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,40.3
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.14
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.07
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.44
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.49
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.07
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.79
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-05 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,6.42
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,11.94
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,21.21
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.16
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.73
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.78
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,15.23
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.59
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.82
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-05 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,5.34
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,15.44
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,19.14
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.16
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.12
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.2
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.62
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.12
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.62
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.06
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
