Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,6.66
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,11.13
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,22.29
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,45.7
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.39
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.66
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.16
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.97
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.54
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.16
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.95
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-05 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,6.93
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,14.06
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,26.15
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,52.1
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.64
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.71
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,15.02
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.65
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,65.0
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.66
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.75
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-05 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,19.5
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,8.73
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,15.68
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,24.02
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.63
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.86
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.58
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.71
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.96
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.5
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,19.5
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,7.1
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,11.65
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,22.31
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.71
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.02
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.93
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.69
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.63
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.2
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,9.43
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,11.32
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,25.1
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,50.2
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.65
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.9
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,12.84
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.57
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.3
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,62.9
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.86
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.74
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,14.06
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,12.61
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,27.95
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,55.8
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.6
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.9
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.17
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,11.25
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.89
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,12.48
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.84
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,11.76
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,14.62
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,27.22
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
112280,Leopold Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.22
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.14
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,13.83
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,13.25
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.39
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.28
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.97
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,14.49
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,13.58
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,35.58
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,65.5
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,153.8
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.61
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.8
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.67
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.93
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.6
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,15.09
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,9.09
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,11.3
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,14.56
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,25.82
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,49.3
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.81
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.17
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.59
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.38
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,13.08
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.38
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.96
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,8.53
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,12.44
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,26.85
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,54.3
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.88
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.89
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.42
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.81
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.89
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,15.04
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.2
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,65.3
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.31
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.68
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,7.32
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,13.94
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,28.7
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,53.6
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.01
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.38
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.04
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.78
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,16.28
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.98
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,70.1
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.9
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.08
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,8.3
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,15.81
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,28.11
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,49.6
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
112280,Leopold Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.56
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.58
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.53
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.66
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.96
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.11
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,7.01
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,14.03
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,24.35
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.71
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.79
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.94
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
