Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.64
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,13.71
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.13
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.5
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,13.51
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,27.57
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,53.9
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.62
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.38
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.65
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.51
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,16.95
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,15.21
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,73.2
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,65.7
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.3
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.85
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,N Current (RMS),A,54.2
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,77.1
112280,Leopold Rd,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,6.86
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,15.75
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,47.57
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,106.7
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,203.1
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.57
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.38
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.15
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.17
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.11
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,15.08
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,15.7
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,65.5
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.36
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.82
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,N Current (RMS),A,58.0
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,82.1
112280,Leopold Rd,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,7.99
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,14.29
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,44.7
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,97.0
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
112280,Leopold Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,191.3
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.79
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.37
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.51
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,11.99
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.39
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,16.85
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,62.9
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,73.7
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.4
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,12.02
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,11.9
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,33.91
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,63.1
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.32
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.18
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.42
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.71
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,15.99
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.28
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,69.4
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.2
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,12.73
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,13.52
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,23.23
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,50.9
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.07
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.87
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.11
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,11.31
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,14.95
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.07
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,65.3
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.13
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,10.37
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,12.77
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,23.31
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,49.6
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.13
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.75
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.61
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.02
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,14.9
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.27
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.84
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,7.78
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,13.55
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,24.72
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,47.1
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
112280,Leopold Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.68
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.26
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.4
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,14.99
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.38
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.33
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.67
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.17
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,9.65
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,13.4
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,23.44
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,47.5
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
112280,Leopold Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.98
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.71
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.03
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,10.08
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,15.85
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.83
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,69.7
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.22
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.98
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,12.26
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,15.12
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,27.27
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
112280,Leopold Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.11
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-5.31
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.02
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.81
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,16.31
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,10.43
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,71.4
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.32
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,N Current (RMS),A,20.1
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,10.8
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,12.89
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,27.77
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,51.6
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.95
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.54
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.73
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.11
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,16.33
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.61
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,72.3
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.83
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
112280,Leopold Rd,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.61
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,9.8
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,11.76
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,31.18
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,58.3
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.84
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.42
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,63.1
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,12.04
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.34
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.81
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.8
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.9
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
112280,Leopold Rd,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,13.22
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,6.7
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,30.13
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,70.6
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.69
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.92
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,64.9
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.37
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.93
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.26
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.77
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.21
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
112280,Leopold Rd,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,10.46
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,2.95
