Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,30.38
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,81.8
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.2
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.74
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,N Current (RMS),A,50.1
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,72.8
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.6
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.3
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,3.99
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.72
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.49
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,8.72
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,3.32
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,27.22
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,75.2
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.53
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.22
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.5
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.69
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.86
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.61
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.09
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.75
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,9.13
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,6.38
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,26.87
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,63.4
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.65
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.59
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.04
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.38
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,13.63
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.09
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.66
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,8.96
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,12.45
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,30.79
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,56.7
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
112280,Leopold Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.3
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,13.14
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.45
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-7.05
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.94
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,16.39
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,15.75
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,N Current (RMS),A,36.6
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,71.8
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,69.1
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.54
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.14
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,7.04
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,13.48
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,32.28
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,48.9
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.63
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.31
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.49
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-6.79
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.67
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,60.1
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.22
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.89
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.78
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,14.44
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,58.4
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.38
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.0
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.95
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,10.78
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,8.99
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,31.06
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,57.3
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,12.66
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.77
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-6.29
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.71
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.15
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,12.28
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.2
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,15.73
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,69.4
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,9.7
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.28
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,16.21
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,5.97
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,33.72
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,74.7
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.27
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.14
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.38
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,12.16
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,13.27
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,16.34
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.75
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.19
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,9.76
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,12.46
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,35.91
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,65.9
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.51
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.1
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.09
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.34
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,14.87
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,18.91
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,N Current (RMS),A,42.6
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,66.6
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,82.6
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.74
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.55
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.67
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,4.97
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,12.81
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,38.68
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,70.4
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.71
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-7.06
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.04
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,12.31
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,10.42
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.73
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.79
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,1.91
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,12.88
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,28.5
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,56.1
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
112280,Leopold Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.7
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-7.6
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.31
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.84
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,13.39
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.61
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.38
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,2.89
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,14.95
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,27.56
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,55.8
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.94
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.43
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.97
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.88
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.16
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.8
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.7
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,9.35
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,14.31
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,24.66
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,46.8
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.29
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.24
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.42
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.45
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.81
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.42
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.07
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.28
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.52
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,4.28
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,12.33
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,24.36
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.52
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.87
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.02
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.46
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.38
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.36
