Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.0
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.49
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,7.86
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,12.83
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,23.74
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.85
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.01
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.0
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,13.63
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.1
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.17
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.2
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.37
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,8.32
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,16.27
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,22.48
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
112280,Leopold Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.68
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.59
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.45
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.47
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,15.18
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.19
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,66.8
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.41
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.58
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,9.48
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,16.99
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,25.22
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
112280,Leopold Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.76
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.56
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.08
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.95
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.61
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.99
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.3
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.07
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.31
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,6.49
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,12.12
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,23.38
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.25
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.28
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.91
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.0
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.26
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.3
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,8.68
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,11.91
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,25.55
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,50.9
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.02
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.08
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.16
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.63
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.35
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,10.89
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,19.71
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,47.9
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.64
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.02
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.16
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.83
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.21
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,4.43
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,10.62
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,19.75
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,47.7
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.01
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.0
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.96
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.4
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.74
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
112280,Leopold Rd,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,2.42
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,8.67
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,15.71
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.76
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.72
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.53
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.24
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.97
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,N Current (RMS),A,33.1
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,10.64
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,9.91
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.99
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,3.61
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,-10.36
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.98
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,0.63
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,2.6
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.48
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.91
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.35
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.41
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,6.99
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,6.3
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,11.47
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,46.1
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.41
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.58
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,3.76
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.19
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,3.73
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,5.86
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,7.97
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,40.2
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.79
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,1.88
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,3.34
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,-5.98
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,0.07
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,5.24
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,5.17
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.64
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.79
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
