Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.82
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.59
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,3.68
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,3.16
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,11.4
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,46.0
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.56
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.03
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.86
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,0.21
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.45
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,6.82
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,6.09
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,12.13
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.17
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,N Current (RMS),A,35.5
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.28
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.89
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.97
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.51
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.58
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
112280,Leopold Rd,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,6.62
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,17.73
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,50.6
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.37
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.72
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.36
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,-2.46
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.57
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,5.55
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,9.25
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,10.84
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.2
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.12
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.85
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,-2.37
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.68
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,4.15
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,7.24
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,8.0
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,38.4
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.27
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.63
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.57
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.6
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.69
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,5.94
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,9.34
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,17.14
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.43
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.0
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.28
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,2.28
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.33
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,5.13
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,4.98
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,12.1
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.08
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.17
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.28
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,N Current (RMS),A,37.8
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.02
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.83
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,9.74
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,15.51
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,49.9
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.41
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,12.16
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.55
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.08
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.27
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.25
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,14.04
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,9.84
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,21.77
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.03
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,13.0
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.0
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.32
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,58.3
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.69
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,13.98
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,16.42
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,18.76
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
112280,Leopold Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.99
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.05
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.01
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.41
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.18
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.11
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.65
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,19.5
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,8.13
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,12.96
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,12.23
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.82
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.96
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.15
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,-5.18
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,N Current (RMS),A,48.7
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.19
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,19.5
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,14.33
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,8.26
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,4.04
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,61.4
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.76
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.43
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.91
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,-3.45
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,N Current (RMS),A,37.1
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.95
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
