Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,6.78
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,10.25
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,6.17
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.31
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.99
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.72
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,0.9
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,10.74
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.78
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,16.83
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,9.79
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,14.99
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,61.1
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.15
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.28
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.6
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.42
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.78
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.6
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.22
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,11.69
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,11.63
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,13.8
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,45.6
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.84
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.23
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,2.21
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.32
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.47
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
112280,Leopold Rd,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,10.4
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,8.55
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,12.73
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,42.6
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.13
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.98
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.65
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.21
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.16
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
112280,Leopold Rd,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,9.51
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,7.83
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,11.23
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,41.3
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.08
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.16
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.89
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,0.68
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.79
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.4
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.42
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
112280,Leopold Rd,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,8.98
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,9.46
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,15.18
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,40.9
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.99
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.06
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.28
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.09
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.24
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.53
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
112280,Leopold Rd,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,19.2
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,11.82
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,8.53
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,16.01
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,48.9
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.46
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.74
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.02
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.33
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.52
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.92
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,9.8
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,12.49
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,15.02
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.39
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.91
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.56
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.24
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,7.99
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,11.45
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,18.5
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.77
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.54
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.53
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.0
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.11
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.8
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,7.35
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,11.37
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,20.57
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.59
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.63
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.99
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.91
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,6.77
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,13.44
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,20.59
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,42.9
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.54
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.98
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.78
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.34
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.19
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,7.3
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,12.22
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,20.96
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.54
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.41
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,3.62
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.68
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.09
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.28
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,6.36
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,11.1
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,26.65
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,61.7
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.18
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.14
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.9
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.51
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.73
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.68
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
