Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.68
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,7.01
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,16.33
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,18.19
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
112280,Leopold Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.82
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.27
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.9
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,15.32
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.69
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.95
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,11.03
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,16.21
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,18.36
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
112280,Leopold Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.51
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.83
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,14.82
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.37
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,64.3
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.43
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,7.87
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,15.21
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,17.31
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.11
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.89
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.69
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,14.27
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.82
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,N Current (RMS),A,33.5
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,11.85
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,14.76
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,19.94
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,43.5
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.05
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,13.33
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.89
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.4
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.59
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,16.18
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,12.42
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,21.07
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,47.3
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.97
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,15.98
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.16
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,69.5
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,11.74
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,14.55
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,16.5
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,21.29
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,39.6
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
112280,Leopold Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.44
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.88
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.53
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.22
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.92
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.65
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,7.35
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,14.79
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,18.06
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
112280,Leopold Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.02
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.85
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,14.38
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.33
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,64.1
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.86
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.36
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,6.11
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,14.69
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,19.7
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,41.7
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
112280,Leopold Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.7
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.72
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.15
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.04
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.71
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.74
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.16
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,1.19
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,7.47
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,20.59
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,45.5
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.55
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.66
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.62
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.13
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,3.81
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,5.93
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,14.81
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.79
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.66
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.2
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.34
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.75
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,7.87
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,16.17
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,41.3
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.01
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.89
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.67
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.96
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.15
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,5.54
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,13.73
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,17.38
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
112280,Leopold Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.3
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.07
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.23
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.47
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,3.59
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,10.93
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,16.61
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.8
