Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.83
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.74
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.22
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.45
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,6.62
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,7.58
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,18.29
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.33
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.84
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.31
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.57
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,8.72
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,16.86
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.25
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.62
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.62
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.73
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,6.8
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,9.75
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,18.25
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.34
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.4
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.38
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.87
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.95
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.14
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,4.01
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,9.06
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,16.7
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.88
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.54
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.76
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.85
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.03
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,6.51
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,10.25
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,14.45
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.56
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,19.2
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,4.33
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,9.17
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,14.12
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.58
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.2
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.14
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.11
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,3.73
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,8.63
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,16.37
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.49
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.57
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.94
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.01
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.16
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.7
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,19.3
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,4.24
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,7.23
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,15.39
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.35
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.52
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.53
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,5.88
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.79
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,33.5
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.67
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.3
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.02
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.51
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,2.67
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,5.65
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,11.73
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.13
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.44
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.37
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.25
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,19.5
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,5.11
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,11.75
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.75
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.38
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,19.5
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,3.85
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,5.54
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.91
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.99
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.2
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.94
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.91
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.42
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
