Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,4.36
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,5.76
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,11.4
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.08
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.64
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.12
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.6
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,6.32
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,12.06
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.31
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.31
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,4.99
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,12.08
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.17
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.72
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.14
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.41
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,2.88
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,5.75
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,11.84
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.24
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.22
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.8
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,3.12
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,11.72
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.2
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.9
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.92
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.73
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,2.95
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,5.37
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,12.39
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,33.0
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.99
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.67
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.52
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,2.78
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,5.27
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,12.62
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.11
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.97
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,2.82
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,5.81
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,11.71
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.46
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.66
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.94
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,4.99
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,11.05
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.41
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.69
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,3.29
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,5.3
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,12.04
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.57
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.08
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.17
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,4.94
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,11.38
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.55
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.28
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.26
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.15
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,3.74
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,6.84
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,11.7
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.92
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.58
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.6
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.98
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.26
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,5.52
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,13.59
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.66
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.51
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.19
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,N Current (RMS),A,17.6
