Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,3.91
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,5.21
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,14.69
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.04
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.44
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.33
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,3.36
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,14.02
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,35.7
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.71
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.5
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.24
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,3.13
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,5.58
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,12.08
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.65
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.06
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.63
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,5.32
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,12.4
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.24
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.38
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.57
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.39
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,4.48
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,12.59
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.96
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.53
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.41
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.16
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,2.84
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,4.65
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,15.11
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.97
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.55
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.88
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.31
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,3.14
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,4.7
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,15.93
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,41.5
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.86
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.62
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.2
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,3.07
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,4.95
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,15.17
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,40.1
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.57
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.34
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.88
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,3.52
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,5.46
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,13.32
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,36.6
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.5
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.17
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,3.39
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,8.01
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.91
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.54
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.48
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,3.67
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,6.61
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,13.17
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.16
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.02
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.37
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.63
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.14
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,2.81
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,7.13
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,13.11
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.16
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.79
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.93
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.46
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,3.01
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,6.44
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,14.17
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,34.6
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
