Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.03
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.45
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,8.93
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.58
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,5.77
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.07
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.18
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.38
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.47
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.56
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.97
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,6.67
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,6.6
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,22.47
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,57.0
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.05
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.82
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.97
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.33
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,5.97
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,5.45
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,21.93
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,55.5
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.1
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.09
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,5.5
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,20.81
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,53.0
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.92
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.13
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,17.22
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,N Current (RMS),A,46.1
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,73.0
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.72
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,N Current (RMS),A,10.3
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,3.76
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,5.73
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,25.86
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,68.0
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.13
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.52
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,15.06
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.98
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,3.95
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,6.19
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,24.61
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,63.9
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.28
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.29
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,15.69
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,N Current (RMS),A,39.1
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,67.0
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.83
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,5.97
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,25.93
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,66.6
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.38
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.93
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.58
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.64
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.97
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,6.09
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,27.93
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,72.1
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.72
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.18
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.28
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,4.42
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,6.01
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,26.87
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,70.0
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.75
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.51
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.03
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.04
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,4.63
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,6.02
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,22.83
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,57.2
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.83
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.9
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.32
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,6.61
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,23.02
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,56.4
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.94
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.35
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.99
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.92
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.77
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.34
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,5.61
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,6.74
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,17.2
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,43.5
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.24
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.57
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.68
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.01
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.29
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.92
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,21.4
