Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,5.36
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,7.45
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,19.17
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.43
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.53
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.3
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.76
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.26
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.13
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,7.54
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,22.93
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,56.0
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.37
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.8
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.38
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.5
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,7.18
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,12.68
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,22.48
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,47.9
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.68
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.32
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.78
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.4
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.04
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.64
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.4
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,6.74
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,10.15
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,20.77
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,47.7
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.67
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.87
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.82
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.12
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.85
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.04
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,6.0
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,9.7
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,18.64
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.85
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.83
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.83
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.37
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.25
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.06
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,7.04
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,10.02
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,21.32
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,43.3
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.64
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.35
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.94
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.67
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.03
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.59
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.55
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.08
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,7.87
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,10.4
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,25.6
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,49.3
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.32
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.18
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.03
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.1
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.74
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,6.46
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,10.52
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,23.35
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,51.4
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.39
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.82
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.32
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.3
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.25
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.76
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.28
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,6.7
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,9.78
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,23.35
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,51.2
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.46
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.16
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,15.25
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.36
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.1
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.96
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.49
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,14.75
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,9.66
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,21.76
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,51.5
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.02
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.9
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,15.54
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.57
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.44
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,64.5
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.75
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.42
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,15.27
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,7.89
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,22.77
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,57.9
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.27
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.81
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.81
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.65
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.58
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,6.6
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,7.45
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,23.7
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,53.1
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.39
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.29
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.86
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.25
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.86
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.28
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,5.75
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,8.25
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,28.72
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,61.2
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.57
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.31
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.3
