Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.92
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,15.18
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,N Current (RMS),A,38.4
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.46
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.85
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,6.19
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,8.97
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,31.33
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,68.1
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.1
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.87
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.85
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,17.59
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,N Current (RMS),A,42.7
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,74.9
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.83
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.23
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,5.49
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,10.63
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,33.69
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,74.2
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.29
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.59
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.16
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,14.52
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.2
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,6.79
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,8.96
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,32.28
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,72.2
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.3
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.81
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.56
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.57
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.33
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.4
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.66
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,7.66
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,8.88
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,26.79
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,55.0
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.91
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.33
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.72
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.37
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.27
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.12
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,5.69
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,12.73
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,22.28
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,47.4
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.91
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.88
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.01
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.9
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.33
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.46
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.95
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,12.05
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,25.42
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,50.3
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.35
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.23
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.31
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.08
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.15
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.36
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,5.0
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,9.63
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,26.44
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,59.1
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.72
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.85
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,N Current (RMS),A,38.3
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.98
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.47
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,14.97
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,10.26
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,8.16
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,30.57
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,71.6
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.68
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.87
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.14
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.25
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,15.18
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.97
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,12.43
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,8.7
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,31.05
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,66.8
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.66
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.83
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.45
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.44
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,15.89
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,70.2
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.9
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.16
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,8.68
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,8.17
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,30.88
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,68.6
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.68
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.31
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,N Current (RMS),A,33.0
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.85
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.6
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,16.35
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,71.0
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.58
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.26
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,7.75
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,11.78
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,30.92
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,72.1
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.45
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.81
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,64.5
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.47
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.83
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,15.1
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,66.6
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.84
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.39
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,8.86
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,7.91
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,34.3
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,80.6
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.07
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.87
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.58
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.24
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.96
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.19
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,10.7
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,7.8
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,27.32
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,56.6
