Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.81
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.66
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.69
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.78
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.67
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.35
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,8.13
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,28.69
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,60.3
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.42
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.91
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.73
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.2
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.85
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.21
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.17
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.21
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.24
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.79
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,10.15
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,10.72
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,29.17
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,58.7
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.48
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.43
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.67
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.67
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.29
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.4
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.8
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.38
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,8.04
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,10.96
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,30.44
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,60.2
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.06
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.96
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,N Current (RMS),A,34.7
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.79
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.12
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.76
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.26
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.3
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,9.99
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,10.93
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,34.03
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,74.0
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.9
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.84
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.01
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.34
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.22
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.49
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.11
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,9.61
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,10.31
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,38.17
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,83.6
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,165.2
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.25
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.38
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.03
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.64
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.07
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.8
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.13
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.09
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,N Current (RMS),A,36.9
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,8.39
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,11.17
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,31.92
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,63.7
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.84
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.56
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.38
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.67
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,15.55
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,68.0
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.68
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.27
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,12.21
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,10.81
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,32.38
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,66.2
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,142.0
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.58
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.17
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.24
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.93
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.22
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,10.04
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.49
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
112280,Leopold Rd,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,13.71
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,11.14
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,31.06
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,67.4
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.56
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.24
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.82
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.13
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,9.89
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.93
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
112280,Leopold Rd,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,13.39
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,10.22
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,23.61
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,60.4
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.82
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.51
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.49
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.97
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.59
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.38
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.47
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,7.97
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,11.43
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,22.57
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,52.0
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.79
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.32
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.11
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.79
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.67
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.17
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,7.49
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,8.58
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,24.44
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,56.2
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.9
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.44
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.66
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.07
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.92
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.99
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.18
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,7.75
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,10.09
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.55
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,48.2
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.38
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.53
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,N Current (RMS),A,35.5
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.17
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.58
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.32
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,11.71
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.12
