Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
112280,Leopold Rd,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,12.51
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,9.73
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,24.98
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,54.5
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.95
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.79
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.9
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.93
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.92
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.88
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.4
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.14
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.11
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.75
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,6.09
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,6.43
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,23.8
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,51.6
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.91
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.83
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.77
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.39
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.24
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.84
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.49
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,6.16
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,7.51
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,26.61
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,55.0
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.35
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.47
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.41
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.74
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.25
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.22
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.43
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,2.82
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,10.72
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,24.46
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,52.4
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.78
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.5
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.13
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.51
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.54
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.96
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,6.25
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,11.6
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,25.97
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,52.2
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.79
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.81
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.67
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.56
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.23
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.21
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.19
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,22.7
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,10.78
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,20.09
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,42.9
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.31
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.84
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.16
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.55
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.64
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.1
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,10.21
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,14.15
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.63
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.07
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,4.86
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,10.63
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,10.68
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.99
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.82
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.01
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.88
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,0.91
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.29
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
112280,Leopold Rd,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,4.28
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,8.24
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,9.11
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.22
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.02
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.16
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.37
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.09
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.34
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,10.06
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,9.27
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,39.8
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.61
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.14
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.54
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.99
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,1.87
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.11
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.37
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,6.04
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,10.19
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,12.16
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.35
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.36
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.1
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,2.19
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.39
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.26
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
112280,Leopold Rd,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,22.5
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,9.39
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,8.98
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,12.45
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.97
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.0
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.48
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.56
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.88
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.41
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
112280,Leopold Rd,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,8.63
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,7.85
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,10.94
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.71
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
