Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.03
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.7
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.21
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.49
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.33
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,22.3
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,8.13
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,9.31
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,17.74
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,46.0
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.7
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.81
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.03
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.18
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.78
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.45
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
112280,Leopold Rd,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,8.77
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,10.99
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,12.29
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,46.0
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.33
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.92
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,-3.43
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,N Current (RMS),A,38.1
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,22.1
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,4.2
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,9.75
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,5.84
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,37.8
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.16
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.73
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,3.27
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.59
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,8.19
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.1
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,1.2
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.42
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,21.9
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,9.85
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,8.35
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,41.3
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.97
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,-1.93
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.75
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
112280,Leopold Rd,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,7.39
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,10.59
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,7.7
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.27
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.37
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.37
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.91
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.09
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
112280,Leopold Rd,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,3.7
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,9.09
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,15.42
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,48.4
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.38
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.86
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,-1.98
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.14
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,5.99
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,8.36
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,9.6
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.46
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.48
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,2.52
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.16
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.69
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.58
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.15
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
112280,Leopold Rd,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,2.56
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,7.66
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,15.33
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,44.3
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.78
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.49
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.82
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.32
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,1.53
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.41
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.21
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,3.89
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,8.91
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,14.23
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.61
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.53
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,2.84
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.19
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.38
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
112280,Leopold Rd,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,4.44
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,5.8
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,13.83
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.45
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.47
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.85
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.79
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.49
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.38
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.22
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
112280,Leopold Rd,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,4.77
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,7.61
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,28.18
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,71.4
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.86
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.54
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.53
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,14.87
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.54
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.9
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
