Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,6.23
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,9.21
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,27.77
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,61.3
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.13
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.08
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.94
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.17
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
112280,Leopold Rd,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,10.4
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,8.79
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,27.23
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,60.6
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.33
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.38
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.4
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.9
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.26
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.63
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
112280,Leopold Rd,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,7.18
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,7.52
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,19.87
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.29
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.7
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.33
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.31
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,N Current (RMS),A,8.4
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
112280,Leopold Rd,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,8.3
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,8.28
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,13.42
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,39.1
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.23
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,11.8
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.03
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.89
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,9.95
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,9.82
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,15.36
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.71
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.88
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.33
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,2.19
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.7
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.27
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
112280,Leopold Rd,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,6.37
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,11.87
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,11.84
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,38.5
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.81
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.83
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.54
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.41
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.07
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.5
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,9.09
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,10.22
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,12.06
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.5
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.42
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.54
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.53
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.82
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.23
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
112280,Leopold Rd,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,2.87
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,9.18
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,16.32
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.85
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.62
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,6.45
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,19.89
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.28
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.98
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.91
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,3.46
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,6.86
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,22.14
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,50.7
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.68
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.89
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,15.99
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,68.6
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,3.25
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,6.6
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,23.59
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,55.7
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.69
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.47
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.09
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.97
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,3.89
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,6.65
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,21.4
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,49.6
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.71
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.9
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.26
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,15.54
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,66.0
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.53
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,9.82
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,7.57
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,25.63
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,57.1
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.57
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.14
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.24
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.96
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.65
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,62.7
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
