Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.1
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,6.77
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,7.84
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,24.13
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,51.7
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.67
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.24
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.11
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.09
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.41
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,4.32
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,7.16
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,16.75
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.7
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.81
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.53
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.0
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.41
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.55
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,7.45
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,8.4
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,19.33
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.3
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.73
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.44
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.83
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,5.19
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,7.55
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,22.81
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,50.1
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.58
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.69
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.34
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.45
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.78
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,10.26
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,26.92
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,59.6
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.71
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.3
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.41
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.81
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.98
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,11.89
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,23.53
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,49.6
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.13
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.37
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.33
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.31
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.19
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.91
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,5.48
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,10.24
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,25.35
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,54.8
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.21
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.81
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.23
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.54
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.96
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.23
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,6.25
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,13.3
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,22.86
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.47
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.73
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.38
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.63
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.78
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.99
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.29
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,5.9
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,11.85
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,27.8
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,53.6
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.26
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.74
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.14
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.85
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,9.76
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.79
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.57
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,6.67
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,10.35
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,26.08
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,54.2
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.1
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.74
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.76
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.65
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.42
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,5.88
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,10.81
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,26.24
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,57.7
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.07
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.15
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.45
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.06
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.63
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.84
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.45
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,10.32
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,12.35
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,28.22
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,55.3
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.45
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.57
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.72
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.3
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.97
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.54
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.05
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,12.82
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,11.23
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,25.6
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,55.5
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.71
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.33
