Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.93
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.28
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.07
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.98
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.43
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.32
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,7.0
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,9.3
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,22.22
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,51.7
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.41
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.11
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.83
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.32
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.72
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.78
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,10.19
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,9.45
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,26.61
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,61.0
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.18
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.98
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.34
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.83
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.5
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.94
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.81
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,8.1
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,9.14
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,28.3
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,65.1
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.48
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.13
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.11
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.01
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.94
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.52
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.24
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,7.15
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,10.17
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,32.42
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,73.0
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.16
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.61
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.13
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.74
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.41
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.81
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.2
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,6.25
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,11.82
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,33.22
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,75.5
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.42
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.24
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.99
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.62
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.41
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.02
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.11
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.97
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,10.59
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,9.97
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,30.62
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,68.6
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.32
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.78
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.45
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.71
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,14.4
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,63.1
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.07
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.7
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,8.21
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,10.4
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,32.88
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,67.9
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,142.2
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.36
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.0
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,16.72
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,N Current (RMS),A,43.1
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,71.1
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.65
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,13.16
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.36
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,57.0
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.44
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.23
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,9.74
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,11.64
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,35.31
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,69.0
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.63
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,15.23
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.61
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.93
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,15.28
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,66.3
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.28
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.75
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,8.27
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,11.3
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,36.25
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,77.4
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.17
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,17.06
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,72.7
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,11.27
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,16.81
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.47
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,73.0
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.99
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.78
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,11.09
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,16.34
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,33.31
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,57.9
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
112280,Leopold Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.41
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.44
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.17
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,13.06
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.76
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,N Current (RMS),A,26.1
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.98
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.23
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,13.74
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,12.55
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,33.44
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,65.7
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.83
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.98
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.23
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,14.34
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,14.49
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.16
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.75
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.4
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,18.11
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,14.33
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,36.78
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,70.8
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,158.5
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,15.03
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,64.7
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,12.07
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.26
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.2
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.13
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.16
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
