Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,17.64
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,12.46
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,37.39
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,75.8
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
112280,Leopold Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,161.1
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.44
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,N Current (RMS),A,37.8
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.57
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,15.43
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,16.16
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,66.8
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,71.1
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.44
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,12.47
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,14.58
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,36.04
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,70.4
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,15.28
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,N Current (RMS),A,42.6
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,65.5
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.65
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,12.51
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,14.81
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,66.6
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.45
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.34
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,12.31
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,11.98
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,36.43
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,76.1
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.53
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.99
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,16.23
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,25.13
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,N Current (RMS),A,49.0
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,69.4
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,107.3
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.74
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.99
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.55
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,10.51
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,17.31
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,45.2
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,94.3
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
112280,Leopold Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,193.5
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.62
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.79
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,13.89
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,23.0
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,N Current (RMS),A,42.3
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,98.7
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.51
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.88
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.91
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,10.88
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,15.07
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,42.53
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,90.9
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,184.0
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.38
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,12.01
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,15.75
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,22.42
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,68.5
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,97.0
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.24
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,21.7
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,12.84
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,14.84
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,42.81
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,92.4
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
112280,Leopold Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,185.2
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.04
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.97
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,14.29
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,20.24
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,N Current (RMS),A,38.4
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,63.0
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,87.7
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.03
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.17
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,11.53
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,13.69
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,36.45
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,79.9
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.4
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.5
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.01
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.02
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,20.91
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,N Current (RMS),A,42.6
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,90.1
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.93
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.14
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,10.05
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,10.36
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,34.55
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,75.7
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.3
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.95
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.38
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.23
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.06
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,19.99
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,86.7
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.3
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.22
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,12.58
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,10.33
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,38.59
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,85.3
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.54
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.91
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.88
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.12
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,20.16
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,N Current (RMS),A,43.3
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,87.3
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.38
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.25
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,13.69
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,11.7
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,44.32
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,97.6
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.44
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.1
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.74
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.85
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.77
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,20.38
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,88.1
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.53
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.43
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.13
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,13.28
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,13.75
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,38.25
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,70.3
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.6
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-6.91
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.53
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.21
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.26
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,16.62
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,55.7
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,72.8
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.43
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,8.73
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,12.41
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,34.37
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,63.6
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.53
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.71
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,11.35
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.12
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,15.98
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,70.2
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.91
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.11
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,8.73
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,11.19
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,27.8
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,51.6
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.99
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.23
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.65
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.78
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.75
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.75
