Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.96
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,10.03
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,9.95
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,23.36
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,50.5
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.4
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.91
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.49
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,18.91
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,14.05
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,82.4
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.46
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.1
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,2.68
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,17.27
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,26.06
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,55.8
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
112280,Leopold Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.73
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.02
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-7.1
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.46
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.18
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.34
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.78
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,16.88
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,N Current (RMS),A,35.5
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,74.1
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.26
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,3.96
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,10.97
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,33.32
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,65.5
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.93
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.1
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.31
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,13.01
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,14.31
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,63.3
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.21
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.31
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,N Current (RMS),A,31.1
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,11.6
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,12.6
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,29.71
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,57.3
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.11
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.45
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.25
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.48
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.19
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,8.48
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,20.44
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.11
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.74
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.7
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.28
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.19
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.14
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,5.27
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,22.48
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,53.1
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.4
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.34
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.28
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.64
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.96
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.25
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.36
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.33
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,6.59
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,4.68
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,25.86
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,55.6
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.94
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-7.56
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.45
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.19
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.55
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.98
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,17.27
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,76.0
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,9.01
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.08
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.47
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,8.0
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,11.61
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,34.93
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,59.1
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.83
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-7.14
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.09
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.9
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.44
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,18.63
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,N Current (RMS),A,46.5
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,81.6
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.4
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.28
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.1
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,5.16
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,10.5
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,37.83
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,76.4
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.29
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.47
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.36
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.98
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,21.56
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,N Current (RMS),A,56.3
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,93.5
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.53
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.3
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,10.05
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,35.22
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,83.6
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,154.8
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.99
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.42
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.41
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,25.46
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,N Current (RMS),A,65.9
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,108.1
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.39
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.11
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,4.57
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,8.44
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,38.98
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,96.1
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.48
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.16
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.71
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.88
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,27.29
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,N Current (RMS),A,68.3
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,114.1
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.57
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.56
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.06
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,3.8
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,12.28
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,40.5
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,96.7
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.14
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.41
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.12
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,22.2
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,N Current (RMS),A,59.6
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,95.7
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.69
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,8.11
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,31.58
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,84.4
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
