Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.18
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.67
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.66
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.13
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,25.29
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,N Current (RMS),A,59.3
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,105.2
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.66
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.98
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,7.14
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,10.59
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,35.94
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,78.0
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.78
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.41
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.45
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,28.35
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,N Current (RMS),A,79.5
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,118.2
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.54
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,42.67
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,108.9
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,181.0
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.9
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.17
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.67
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,23.85
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,N Current (RMS),A,71.4
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,100.8
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.56
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,3.51
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,4.94
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,37.31
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,106.8
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,160.9
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.26
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.26
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.02
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,23.69
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,N Current (RMS),A,62.3
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,100.8
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.9
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,4.7
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,8.8
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,37.86
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,97.0
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.46
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.46
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.01
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,22.98
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,N Current (RMS),A,61.3
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,97.4
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,N Current (RMS),A,9.4
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,6.41
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,6.74
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,35.73
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,94.9
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,153.8
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.74
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.94
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.21
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,16.36
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.58
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.03
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,8.74
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,12.11
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,29.75
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,58.4
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.4
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.03
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,2.86
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,9.87
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,N Current (RMS),A,34.3
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.42
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.05
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.48
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,5.92
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,21.75
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,58.5
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.58
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,2.54
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.07
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,4.17
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,4.45
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,16.59
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,49.2
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.37
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.5
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.14
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.16
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.95
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.45
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,5.49
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,7.38
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,19.96
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.28
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,3.75
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.72
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,5.95
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,4.73
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,8.48
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.16
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.51
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,9.33
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,7.49
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,12.04
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,45.8
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.2
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.83
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.96
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.25
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,7.58
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,7.9
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,15.89
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.01
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.84
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.05
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.73
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.29
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
