Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,15.39
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,9.26
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,18.21
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,50.6
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.12
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.07
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,-6.01
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,N Current (RMS),A,37.5
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,7.98
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,0.24
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,4.1
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,55.4
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.96
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.68
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.31
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.17
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,-2.03
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,11.76
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.7
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,15.11
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,4.9
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,13.36
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,66.3
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.45
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.97
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.59
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.77
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,13.3
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.53
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,12.73
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.77
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.63
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,18.54
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,14.16
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,31.74
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,50.7
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.57
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.22
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.32
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.49
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.27
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,12.79
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.14
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,19.4
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,19.55
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,11.64
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,23.63
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,54.9
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.97
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.14
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.69
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.52
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,12.99
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.33
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,N Current (RMS),A,39.1
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,19.2
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,21.37
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,8.29
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,22.82
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,65.3
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.45
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.83
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,13.8
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.0
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.86
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,N Current (RMS),A,37.1
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,9.76
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.43
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.65
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,19.1
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,21.11
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,3.4
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,19.34
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,77.2
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.6
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.32
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.78
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,9.88
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,19.0
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,13.74
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,4.43
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,16.17
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,58.3
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.62
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.17
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.17
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,11.33
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.09
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,13.87
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,6.04
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,20.87
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,57.8
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,15.96
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.74
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,11.13
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.3
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.63
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,18.8
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,23.82
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,8.24
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,13.91
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,74.3
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.72
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,13.98
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.4
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,3.05
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,63.3
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,9.36
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.87
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,18.7
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,19.63
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,6.97
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,17.65
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,69.4
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.61
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.97
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.89
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.81
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.01
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,18.5
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,4.63
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,7.73
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,17.8
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,49.3
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.16
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.42
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.6
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.78
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.33
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.68
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,18.4
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,6.06
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,10.1
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,20.87
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,49.5
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
