Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.15
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,2.28
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.35
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.24
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.36
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,18.3
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,7.92
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,5.55
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,10.33
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,49.2
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,14.67
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,1.59
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.0
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,18.2
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,14.04
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,4.66
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,14.7
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,64.3
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.14
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.47
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.5
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.45
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,18.1
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,9.7
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,10.2
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,27.26
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,67.9
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.61
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.23
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.66
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.75
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.85
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,18.1
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,8.86
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,10.74
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,22.21
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,48.7
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.86
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.29
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.64
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.43
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.12
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.84
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,18.0
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,9.09
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,9.44
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,16.14
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.49
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.7
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.8
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,2.43
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.64
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.06
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,18.0
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,10.83
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,9.22
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,17.98
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,47.4
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.35
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.77
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,13.15
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.97
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.48
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.6
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.72
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,17.9
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,16.4
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,9.56
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,24.98
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,58.0
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.94
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,13.24
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.89
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.35
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.32
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.11
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,17.9
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,14.69
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,11.05
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,19.41
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,49.9
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.24
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.79
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,14.48
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.94
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.69
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,60.6
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.92
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,13.07
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,11.28
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,23.15
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,55.3
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.32
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.87
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.47
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.82
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.07
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,N Current (RMS),A,49.7
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.9
112280,Leopold Rd,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,17.7
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,8.38
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,12.3
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,33.23
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,72.7
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.35
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.81
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,15.92
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.44
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.65
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.12
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,17.7
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,5.88
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,19.15
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,24.9
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,55.6
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
112280,Leopold Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.19
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.57
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,14.21
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,N Current (RMS),A,30.7
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.83
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.61
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,17.6
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,19.74
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,16.63
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
112280,Leopold Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,13.13
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.83
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.71
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.29
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,17.5
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,17.57
