Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,12.73
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
112280,Leopold Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.18
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.28
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.09
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.31
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.07
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.1
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,17.5
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,4.03
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,16.96
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,17.18
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,45.0
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
112280,Leopold Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.06
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.2
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.65
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.55
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.73
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.83
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.52
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.08
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.98
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,17.5
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,6.33
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,9.61
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,19.46
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,45.0
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.61
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.54
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.44
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.48
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.33
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.01
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.85
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,17.4
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,4.85
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,5.53
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,22.85
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,52.4
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.83
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.5
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.93
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.97
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.06
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,17.4
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,7.37
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,8.29
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,16.86
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,11.91
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.82
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.39
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.47
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.01
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,17.4
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,11.48
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,7.23
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,16.86
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,45.9
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.81
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.53
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.72
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.71
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.44
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.53
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.46
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
112280,Leopold Rd,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,17.3
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,8.15
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,7.79
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,13.22
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,38.4
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.25
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.22
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.96
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.96
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.55
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.52
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,17.3
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,5.72
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,6.06
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,13.92
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,38.3
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.45
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.98
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.84
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.66
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.94
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,17.3
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,6.62
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,17.21
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.54
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.88
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.93
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.47
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.28
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
112280,Leopold Rd,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,17.3
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,5.67
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,7.73
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,14.32
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,37.6
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.74
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.86
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,10.28
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,2.42
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.76
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.88
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,17.3
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,2.88
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,11.16
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.19
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.81
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.82
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.0
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,2.41
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,17.3
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,3.47
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,9.74
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,9.83
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.79
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.79
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,2.7
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.57
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,17.3
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,9.94
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,6.7
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,10.45
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.41
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.29
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.13
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.84
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
