Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,17.4
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,5.53
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,7.65
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,12.1
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,37.2
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.86
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.34
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.46
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,17.4
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,1.9
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,4.59
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.51
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,37.1
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.5
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.44
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.8
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.86
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.6
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,17.4
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,1.45
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,6.0
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,12.48
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.99
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.5
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.46
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,17.4
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,6.56
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,11.48
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.5
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.04
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.15
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.04
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,17.4
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,2.67
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,6.65
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.85
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.06
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.74
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.66
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.83
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,17.5
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,6.29
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.18
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.83
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.28
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.58
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.0
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.74
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,17.5
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,3.48
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,8.38
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.76
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.83
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.39
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.31
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.68
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,17.6
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,2.45
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.6
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.94
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.98
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.04
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,17.6
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,2.57
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,10.11
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.53
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.04
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.32
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.57
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.63
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,17.6
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,8.33
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,10.82
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.96
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.11
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.72
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.34
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.77
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,17.7
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,9.31
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.79
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.97
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.28
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.84
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.26
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,9.4
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,12.77
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.92
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.12
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.52
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.75
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,2.59
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,9.96
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.84
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,30.7
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
