Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.38
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.27
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.31
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,17.8
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,10.07
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,13.05
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.93
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.82
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.25
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.31
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,N Current (RMS),A,9.7
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,17.9
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,2.55
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,9.01
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,13.31
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.86
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.19
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.68
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.83
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.21
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,17.9
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,2.58
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,8.9
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,13.21
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.81
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.02
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.77
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,17.9
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,8.93
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,13.8
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.81
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.83
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.4
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.66
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,18.0
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,3.29
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,10.47
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,14.91
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.82
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.62
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.87
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.56
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,18.0
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,2.74
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,9.83
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,13.62
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.16
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.2
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.89
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,18.1
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,10.25
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,15.72
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.45
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.48
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.24
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,18.1
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,10.43
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,17.13
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,35.9
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.81
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.22
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.26
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,N Current (RMS),A,9.7
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,18.1
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.56
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,14.9
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.85
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.92
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.51
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.27
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.31
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,N Current (RMS),A,9.7
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,18.2
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,2.81
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,10.05
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,14.14
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.82
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.85
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.71
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.47
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.49
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,18.3
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,3.15
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,10.49
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,13.8
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.83
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.99
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.6
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,18.3
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,2.72
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,9.75
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,13.38
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.16
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.78
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.62
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.79
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,18.4
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
