Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,8.8
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,15.1
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,33.5
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.95
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.05
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.11
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.66
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.34
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.64
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,N Current (RMS),A,9.7
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,18.4
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,9.16
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,17.03
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.07
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.56
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.3
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.15
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.53
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,18.4
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,3.24
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,9.47
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,14.82
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.85
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.19
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.52
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.71
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,18.5
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,3.94
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,9.96
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,15.14
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.18
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.41
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.33
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,18.5
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,2.16
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,10.11
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,16.88
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.07
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.03
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.52
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.92
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,18.5
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,9.32
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,15.39
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,35.5
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.85
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.99
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.91
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,18.6
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,3.14
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,9.34
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,13.19
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.88
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.96
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.8
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,18.6
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,2.64
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,8.92
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,13.69
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.19
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.25
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.39
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.03
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,18.7
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,1.68
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,8.83
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,18.7
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.22
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.11
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.48
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.04
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.15
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,18.7
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,10.27
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,16.98
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.0
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.92
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.15
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.03
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.98
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.24
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.65
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,18.8
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,10.99
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,21.81
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.12
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.75
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,10.74
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,18.8
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,10.74
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,20.88
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.31
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.99
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.42
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.26
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,18.9
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,2.94
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,11.63
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,21.99
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,47.7
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.3
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.69
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.77
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.79
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,12.47
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
