Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.34
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,6.09
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,21.7
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,51.4
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.54
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.11
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.81
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.56
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,25.1
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,3.09
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,5.96
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,19.6
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.89
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.86
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.93
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.96
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,16.42
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,70.5
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.76
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.2
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,3.5
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,6.22
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,27.04
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,60.4
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.53
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.51
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,13.24
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,3.35
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,6.48
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,22.74
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,54.4
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.75
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.08
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.61
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.51
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.89
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,25.4
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,3.7
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,8.64
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,20.1
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.38
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.51
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.71
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.23
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.8
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.07
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,3.38
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.9
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,21.55
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,47.7
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.04
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.14
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.97
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.87
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.92
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.89
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.5
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.46
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,25.6
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,8.82
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,8.44
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,18.52
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,45.2
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.8
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.71
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.29
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.04
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.52
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.34
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,25.7
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,12.29
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,9.8
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,20.18
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,46.8
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.39
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.57
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.9
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.47
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.54
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.12
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.19
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.48
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,25.8
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,8.63
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,11.34
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,19.6
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.23
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.02
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.87
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.98
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.96
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.9
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,4.55
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,11.31
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,45.7
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.13
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.97
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.72
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.83
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.1
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,9.26
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,20.9
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,47.7
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.22
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.06
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.29
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.77
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.12
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.82
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.71
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,26.1
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,8.89
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,10.57
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,22.89
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,50.2
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.43
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.95
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.57
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.13
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.61
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.98
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.38
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,6.17
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,9.5
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.94
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,42.1
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.56
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
