Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.04
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.23
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.72
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.33
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,10.75
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.9
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,13.42
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,7.72
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,20.28
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,51.2
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.4
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.16
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.98
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.7
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.46
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.63
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,26.5
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,6.21
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,10.2
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,25.04
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,50.9
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.5
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.42
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.54
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.31
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.95
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.65
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.12
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,5.97
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,8.94
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,25.49
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,55.4
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.84
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-8.12
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.37
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,N Current (RMS),A,26.3
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,11.97
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.63
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,10.6
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.62
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,26.7
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,8.47
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,9.03
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,22.59
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,45.0
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.13
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.61
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.85
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.08
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.01
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,12.11
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.79
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.03
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.99
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,26.8
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,8.18
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,11.91
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,27.86
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,51.7
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.32
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.38
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,13.08
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.67
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.91
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.75
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,11.69
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,8.41
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,27.05
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,55.9
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.65
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.99
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.69
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.37
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.56
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.44
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.07
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.26
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,7.44
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,9.2
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,22.39
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,50.4
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.63
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.49
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.32
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.91
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.5
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.84
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.54
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.98
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,6.53
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,10.89
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,23.97
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,51.1
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.75
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.74
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.92
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,16.35
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,N Current (RMS),A,35.8
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.83
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.57
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,8.26
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,13.25
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,28.97
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,58.5
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.07
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.22
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.2
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,13.72
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.87
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.61
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.31
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,27.2
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,11.77
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,12.29
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,29.11
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,53.6
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.31
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.51
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.33
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.77
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.52
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.22
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.93
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.35
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,7.11
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,10.68
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,29.05
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,59.4
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.86
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.6
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.75
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.48
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,15.69
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,9.5
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,67.2
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.39
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,N Current (RMS),A,10.3
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,27.4
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,6.27
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,14.95
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,21.3
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
112280,Leopold Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.57
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.69
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.91
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.09
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.26
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.54
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.17
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.81
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
