Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,6.68
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,7.75
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,25.25
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,52.5
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.3
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.0
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.69
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.59
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.07
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.27
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.71
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.21
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,6.99
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,8.67
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,28.17
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,56.3
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.24
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.32
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.77
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.15
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.72
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.83
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.02
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.24
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,27.6
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,8.36
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,8.8
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,24.28
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,51.5
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.55
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.89
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.67
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.98
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.73
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.97
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.92
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,27.6
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,9.09
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,11.12
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,23.89
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,49.1
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.33
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.5
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.34
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.59
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,13.2
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.83
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.09
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,27.7
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,6.36
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,13.32
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,22.57
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,45.6
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-6.05
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.5
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,15.04
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.06
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,N Current (RMS),A,30.7
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,66.0
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.04
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,27.8
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,14.91
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,22.34
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,48.1
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.17
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.47
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.64
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,18.97
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.54
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,81.9
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,27.8
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,4.35
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,18.51
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,22.44
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,49.8
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
112280,Leopold Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.4
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.75
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,13.58
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,18.33
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.55
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,57.3
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,80.4
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.85
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.83
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.99
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,11.03
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,20.36
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,24.29
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,46.5
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
112280,Leopold Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.35
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,12.06
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,17.79
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.22
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,N Current (RMS),A,32.8
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,77.0
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.14
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,6.13
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.11
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,9.85
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.89
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,20.03
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,54.6
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
112280,Leopold Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.12
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.19
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.28
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.37
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,13.33
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.0
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,50.1
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.96
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.4
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,10.21
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,14.53
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,26.93
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,48.4
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
112280,Leopold Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.04
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.76
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.32
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.38
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.09
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.71
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,5.97
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,12.07
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,25.07
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,55.9
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.03
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.26
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.92
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.91
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.78
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.72
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.25
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.21
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,11.96
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,21.25
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,49.2
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.56
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.41
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.32
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.67
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.97
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.42
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,5.19
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,15.0
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,20.53
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,48.2
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.88
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.92
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.18
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.24
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.05
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.7
