Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.51
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.4
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,5.73
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,11.32
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,31.36
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,71.1
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.84
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.03
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.44
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.97
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.47
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.85
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,9.46
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,29.85
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,66.5
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-6.29
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.16
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.65
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.02
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.68
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.62
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.98
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,6.99
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,10.32
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,30.81
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,61.9
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.37
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.09
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.64
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.84
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.94
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.26
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,5.3
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,10.42
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,23.48
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,59.6
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.36
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.46
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.37
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.45
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,2.24
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,N Current (RMS),A,35.7
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.7
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.59
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.39
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,3.71
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,15.42
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,15.09
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,50.0
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
112280,Leopold Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.07
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.23
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.05
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.66
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.48
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.82
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,2.58
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,13.67
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,20.37
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,50.5
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.46
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.6
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.39
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.11
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.09
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.1
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,28.1
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,3.63
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,9.07
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,20.79
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,52.5
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.73
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.02
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.62
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.9
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.54
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,28.1
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,10.97
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,14.43
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,44.8
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.15
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.73
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.85
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.66
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.98
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,28.1
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,7.37
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,9.92
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,13.25
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.98
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.13
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.62
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.28
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.39
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.17
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.46
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
112280,Leopold Rd,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,28.1
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,2.9
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,7.37
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,12.24
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,46.8
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,67.3
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.92
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.05
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.51
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.58
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,1.95
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,28.1
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,-0.64
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,8.51
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,14.46
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.0
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,0.88
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.09
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,0.01
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,-2.13
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,3.57
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,8.84
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.84
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,1.29
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,3.74
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,-1.75
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,2.42
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,8.79
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
