Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.5
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,1.28
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,3.64
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,-1.83
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,27.8
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,-0.85
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,2.93
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,7.49
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,39.6
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.16
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.43
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,27.7
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,1.16
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,7.29
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,5.73
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,41.2
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.6
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,N Current (RMS),A,35.3
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.01
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.16
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,27.6
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,3.23
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,9.68
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,11.79
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.46
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.95
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.26
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.12
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.23
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,1.86
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,6.8
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,15.94
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,52.9
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.71
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,2.11
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.82
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.41
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,27.4
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,0.43
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,1.71
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,11.94
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,54.6
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.22
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,0.48
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.09
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,-0.54
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,0.13
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,3.27
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,42.3
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,0.77
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,1.54
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.88
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,27.2
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,0.71
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,10.74
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,52.3
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,N Current (RMS),A,27.7
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,1.52
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,0.9
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.89
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.78
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,2.18
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,16.96
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,69.0
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.03
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,1.76
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,0.51
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,-1.34
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,N Current (RMS),A,20.2
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.24
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,0.31
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-0.31
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,7.38
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.83
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.35
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,0.85
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,0.57
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,-3.12
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.98
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,0.53
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,1.42
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,5.1
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.39
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.24
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,N Current (RMS),A,33.1
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,0.27
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,2.11
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,-3.0
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-1.28
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,26.7
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,0.72
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,2.23
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,5.07
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,47.2
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.1
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.9
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.4
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.34
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,3.69
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,6.18
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,15.95
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,55.7
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.23
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.1
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.86
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,0.35
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.02
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,26.5
