Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,1.73
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,11.67
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,50.8
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.87
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.84
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,2.78
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.82
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.91
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,2.63
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,8.38
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,7.53
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,41.9
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.95
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.08
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.24
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.72
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.81
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,8.69
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,11.12
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.08
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.43
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.55
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,-2.5
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.45
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,1.67
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,10.61
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.63
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.71
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.74
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.17
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,10.64
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,6.57
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,38.5
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.1
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.24
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.88
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.62
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.4
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.48
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,25.8
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,2.63
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,11.13
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,7.94
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.51
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.36
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.16
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,11.13
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.59
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,-1.99
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,N Current (RMS),A,46.3
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,25.7
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,10.63
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,6.49
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,6.58
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,46.7
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.86
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.38
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.66
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.22
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,-5.22
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,25.6
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,2.66
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,8.47
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,1.53
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,45.5
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.09
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,2.96
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.08
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,0.56
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.01
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.04
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,25.4
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,3.36
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,7.58
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,7.7
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.92
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,2.65
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.15
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,-2.22
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,N Current (RMS),A,34.6
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.56
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.5
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,25.2
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,0.87
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,11.29
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,6.21
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.91
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.61
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.5
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.32
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.54
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.84
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,16.7
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,5.93
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,53.2
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
112280,Leopold Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.94
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.01
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.45
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,11.39
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,3.76
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.7
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.11
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.58
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.82
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.82
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.14
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,24.7
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,6.46
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,7.63
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,1.0
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.17
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,N Current (RMS),A,25.5
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.4
