Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.02
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,-2.75
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,4.2
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,4.96
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,2.2
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,37.7
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.36
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.26
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.91
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.17
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,8.68
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,-0.44
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,11.23
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,6.16
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,7.61
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.04
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.28
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,-2.05
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.13
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,-1.14
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,N Current (RMS),A,11.2
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,6.93
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,2.08
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.91
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.85
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.25
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.79
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.1
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,24.0
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,3.41
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,10.56
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,5.22
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.82
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,-4.46
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.19
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,N Current (RMS),A,10.8
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,0.76
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,8.15
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,2.36
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.18
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.37
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.99
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.93
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,8.83
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,9.57
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,39.9
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.06
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.94
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,-5.95
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.2
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.04
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.78
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,N Current (RMS),A,18.1
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,5.58
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,7.81
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,46.0
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.47
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,-5.74
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,N Current (RMS),A,38.4
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.4
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,-0.16
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,3.64
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,10.15
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,1.39
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.52
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.74
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.28
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.34
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,N Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
112280,Leopold Rd,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,23.2
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,3.54
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,7.86
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,1.63
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,43.0
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.71
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.43
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.81
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,N Current (RMS),A,35.7
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.28
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
112280,Leopold Rd,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,1.7
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,10.01
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,5.86
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.57
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.8
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,8.22
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.0
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.37
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.31
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,3.23
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,9.45
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,7.41
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.48
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.92
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.5
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,-1.22
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.24
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.66
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,11.0
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,9.23
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,12.92
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,41.7
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.91
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.25
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.05
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,-1.97
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,N Current (RMS),A,39.1
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.42
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,11.74
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,10.39
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,11.32
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,42.1
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
