Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.53
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,N Current (RMS),A,36.3
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,54.7
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.03
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.37
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,1.15
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.56
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,9.96
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,8.8
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,15.37
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.91
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.8
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.02
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.89
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,1.28
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,8.67
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,10.31
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,16.38
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,37.6
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.64
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.14
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,15.8
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.92
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,8.26
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,16.06
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,18.91
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,37.6
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
112280,Leopold Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.44
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.42
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,14.54
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.15
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,64.1
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.16
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.34
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.73
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,12.32
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,16.69
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,25.33
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
112280,Leopold Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.13
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,11.56
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,14.53
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,N Current (RMS),A,36.6
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.95
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,12.08
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,15.85
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,24.03
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
112280,Leopold Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.65
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,10.7
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.1
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.41
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,N Current (RMS),A,44.9
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,61.9
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.22
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.2
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,10.09
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,17.38
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,17.25
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,46.3
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
112280,Leopold Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.88
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.67
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,2.93
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,13.86
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.0
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.39
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.56
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,0.1
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,17.63
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,21.22
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,60.9
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
112280,Leopold Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.3
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,N Current (RMS),A,30.0
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.63
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,12.34
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.07
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.79
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,N Current (RMS),A,9.7
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,1.92
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,15.26
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,12.93
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,45.6
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.65
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.99
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,14.79
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.49
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,6.29
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,20.68
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,18.26
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,52.0
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
112280,Leopold Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.96
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.58
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,14.81
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.16
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.63
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.81
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.71
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,5.25
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,18.8
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,15.8
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
112280,Leopold Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.1
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.18
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.87
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.19
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.15
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.25
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.65
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.0
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,7.02
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,10.79
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,20.33
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.72
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.73
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.9
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.7
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.96
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.22
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,6.41
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,12.22
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,16.21
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.34
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.66
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.62
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.33
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.07
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.37
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,N Current (RMS),A,12.1
