Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,3.66
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,8.04
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,13.59
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,36.9
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
112280,Leopold Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.59
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.84
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.35
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.16
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.4
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.67
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,6.93
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,7.24
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,15.42
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,41.2
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.51
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.19
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.81
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.46
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.81
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,22.9
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,4.23
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,6.79
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,16.23
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.55
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.44
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.83
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.87
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,5.35
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,14.75
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.3
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.47
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.75
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.6
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,4.43
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,5.24
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,13.9
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.18
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.01
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.06
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.99
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,6.36
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,17.4
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.4
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.42
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.24
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.02
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.32
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,6.35
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,5.64
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,16.75
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.66
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.77
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.94
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.85
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.39
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.36
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,8.64
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,6.55
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,17.76
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,44.4
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.72
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.02
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.67
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,23.1
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,6.82
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,5.95
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,12.45
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.66
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.91
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.77
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.41
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,23.2
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,6.84
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,7.17
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,12.95
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.37
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.36
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.37
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.75
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,N Current (RMS),A,8.4
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,5.49
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,12.77
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.51
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.01
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.43
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,N Current (RMS),A,16.5
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.41
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,4.44
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,5.51
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,13.23
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,35.4
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.83
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.36
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,23.3
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,7.22
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,12.68
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
