Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.38
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.62
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.27
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,6.31
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,6.11
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,10.8
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.49
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.79
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,9.14
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,10.58
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,39.4
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.3
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.81
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.86
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.86
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,7.66
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,11.48
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,38.1
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.61
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.35
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,2.52
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,5.26
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,10.48
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.72
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.6
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.48
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.35
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,23.5
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,3.67
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,5.28
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,10.84
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.43
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.5
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.4
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.08
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,2.89
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,5.57
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,11.85
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.85
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.41
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.46
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.98
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,23.6
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,5.42
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,13.45
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.83
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.57
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.64
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,4.38
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,13.2
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.17
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.12
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,2.97
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,4.79
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,11.61
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.0
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.27
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.37
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,2.6
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,4.88
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,10.58
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.67
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.38
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.39
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,23.8
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,2.85
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,4.79
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,10.59
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.05
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.42
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.12
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.48
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,23.9
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,3.23
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,5.02
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,11.95
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.33
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.3
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,23.9
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,5.35
