Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.7
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.37
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.97
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,24.0
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,3.4
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,6.08
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,10.95
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.94
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.21
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.43
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.57
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,24.0
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,3.04
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,6.38
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,10.87
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.12
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.85
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,2.9
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,5.84
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,10.8
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.04
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.71
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.35
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,2.68
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,6.83
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.9
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.41
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.2
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.63
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,24.2
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,3.19
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,5.02
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.18
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,31.3
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.16
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.45
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.31
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.57
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,24.2
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,5.04
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.1
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,31.4
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.41
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.72
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.09
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,4.67
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.12
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.15
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,2.91
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,6.54
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,12.2
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.76
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.85
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,24.4
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,2.9
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,5.81
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,13.92
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.58
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.41
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.64
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.02
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.73
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.41
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,24.4
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,5.57
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.63
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,31.1
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.32
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.31
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.74
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,N Current (RMS),A,8.9
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,5.24
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,5.75
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,11.65
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.06
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.84
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.84
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.14
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,5.73
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,6.19
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,11.27
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,33.0
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.02
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.98
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.11
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.98
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.49
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
