Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,24.6
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,5.19
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,6.2
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,11.8
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,32.1
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.6
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,24.6
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,6.57
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,11.77
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.26
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.15
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.73
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.51
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,24.7
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,3.25
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,4.9
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,11.54
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.58
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.64
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.54
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.65
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,5.74
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,5.4
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,12.03
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,34.9
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.3
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.55
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,24.8
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,4.58
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,6.31
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,13.38
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.59
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,19.92
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,N Current (RMS),A,56.5
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,83.8
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.47
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.79
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,5.78
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,6.61
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,33.0
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,80.1
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,21.57
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,N Current (RMS),A,61.7
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,90.3
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.79
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.26
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,11.29
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.92
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,25.4
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,7.44
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,35.35
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,86.9
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,152.3
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.68
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,19.86
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,N Current (RMS),A,56.3
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,83.6
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.08
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.69
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.76
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.63
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.7
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,5.71
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,6.76
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,36.19
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,91.9
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,155.1
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.92
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.74
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.26
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.18
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.01
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,25.5
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,6.84
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,6.53
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,27.47
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,66.5
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.89
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.48
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.78
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,13.97
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,25.6
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,4.96
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,6.7
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,30.38
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,74.0
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.84
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,16.95
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,N Current (RMS),A,48.1
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,71.1
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.08
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.34
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.93
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,55.7
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.4
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,25.7
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,6.64
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,8.05
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,32.69
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,76.7
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,16.36
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,68.8
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.0
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.68
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,25.8
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,5.35
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,8.38
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,28.05
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,62.5
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.58
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.11
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.79
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.18
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.51
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.97
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,8.03
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,8.39
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,28.73
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,63.8
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.23
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
