Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.85
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.88
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.79
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.21
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.33
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,5.71
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,7.92
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,28.36
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,67.6
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.18
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.95
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.54
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.21
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.13
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,8.49
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,7.63
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,25.49
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,58.8
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.62
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.08
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.64
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.54
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.54
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,26.1
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,7.79
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,9.49
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,26.99
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,60.3
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.71
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,N Current (RMS),A,41.8
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,63.1
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.12
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.82
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.1
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.47
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,6.12
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,10.59
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,25.05
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,55.0
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,15.34
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,66.3
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.21
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.19
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,17.22
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,N Current (RMS),A,38.3
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,76.4
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.09
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.24
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,11.86
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,10.58
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,37.8
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,89.0
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,16.28
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,N Current (RMS),A,45.5
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.95
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.63
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.15
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,52.6
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.77
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,26.3
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,9.23
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,12.93
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,29.61
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,63.3
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
112280,Leopold Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.3
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,18.26
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,N Current (RMS),A,49.0
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,78.4
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.22
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.94
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.35
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.26
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.09
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,11.18
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,12.07
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,32.7
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,65.6
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.76
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,17.5
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,N Current (RMS),A,44.2
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,75.9
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.52
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.79
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.12
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,50.7
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.95
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,26.5
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,6.71
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,10.13
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,31.67
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,65.0
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,19.88
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,N Current (RMS),A,54.2
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,85.2
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.85
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.43
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.17
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.48
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,26.6
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,9.02
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,10.26
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,33.86
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,73.0
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,148.7
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,20.05
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,N Current (RMS),A,54.0
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,86.3
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.38
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.91
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.41
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,55.3
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.85
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,26.7
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,8.98
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,10.72
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,35.16
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,74.6
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.86
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.07
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.58
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.54
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.34
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.92
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.51
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.63
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,26.8
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,8.64
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,11.1
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,31.04
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,67.4
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.88
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.5
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.01
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.99
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.94
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.78
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.04
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,8.91
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,13.17
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,25.21
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,52.5
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.17
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.17
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.31
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.39
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.14
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,9.61
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.06
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.06
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.83
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
