Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,11.58
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,10.03
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,26.75
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,59.0
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.9
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.11
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.31
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.87
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,8.18
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.94
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.38
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.03
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,27.1
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,10.14
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,9.96
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,26.72
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,55.7
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.4
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.0
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.46
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,63.3
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,17.57
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.92
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,9.29
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,73.9
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.35
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,27.2
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,18.31
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,12.24
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,28.09
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,58.5
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.67
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.7
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,N Current (RMS),A,32.2
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,16.45
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.19
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.87
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,68.7
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.83
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.54
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,16.61
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,12.17
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,26.12
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,55.8
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.06
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.85
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,N Current (RMS),A,35.3
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,14.95
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.18
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.77
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,N Current (RMS),A,27.4
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,63.1
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.07
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,27.4
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,14.96
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,10.84
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,33.23
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,66.8
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,145.3
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.74
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.57
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.01
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,16.83
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,72.9
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.57
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,12.94
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,10.57
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,32.14
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,68.3
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.62
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.83
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.57
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.57
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,71.7
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,13.99
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.05
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,21.16
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,N Current (RMS),A,38.8
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,48.9
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,90.1
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.2
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.34
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,15.36
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,9.27
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,41.07
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,85.4
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,176.3
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.14
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.59
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-5.18
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.18
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,14.16
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.83
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,15.41
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,27.6
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,14.12
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,9.34
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,32.26
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,65.7
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.34
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.43
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.25
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.29
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,13.77
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,11.69
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.95
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,N Current (RMS),A,25.8
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,54.4
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.9
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.99
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,27.7
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,15.25
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,10.42
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,28.53
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,59.4
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.71
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.71
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,N Current (RMS),A,34.7
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,63.0
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,14.7
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.29
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,13.11
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,62.4
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.97
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,27.8
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,16.97
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,9.13
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,30.98
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,66.1
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.37
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.4
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,18.93
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,80.5
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,12.29
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.22
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,14.24
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,62.5
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.48
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.32
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,27.8
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,12.11
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,10.24
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,36.5
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,71.8
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.86
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.49
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,25.8
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,N Current (RMS),A,70.8
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,107.4
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.13
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.48
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,14.01
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.64
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.51
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.59
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,11.5
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,14.79
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,45.02
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,92.5
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
112280,Leopold Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,188.5
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.33
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,22.74
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,N Current (RMS),A,60.3
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,94.8
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.27
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.71
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,13.99
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,14.75
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,63.7
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,10.77
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.11
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,15.15
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,12.92
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,42.6
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,81.9
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,179.0
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,29.9
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,N Current (RMS),A,82.2
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,124.2
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.06
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.31
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,15.78
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,15.03
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,N Current (RMS),A,34.7
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,68.5
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,64.6
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
