Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.0
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,9.31
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,14.59
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,47.63
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,98.7
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
112280,Leopold Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.5
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.33
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.54
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,27.23
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,N Current (RMS),A,82.3
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,112.7
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,12.57
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,14.4
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.25
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,64.7
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,54.5
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,15.38
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,12.78
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,44.12
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,97.9
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,185.8
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.15
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.11
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,23.83
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,N Current (RMS),A,71.0
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,99.4
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,13.1
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,7.49
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.38
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.54
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.34
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,28.0
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,18.78
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,4.52
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,37.55
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,96.4
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,159.5
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.49
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.67
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,22.08
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,N Current (RMS),A,65.3
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,91.7
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.45
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.03
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.63
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,40.3
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.52
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.23
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.54
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,N Current (RMS),A,19.0
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,12.0
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,5.53
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,36.25
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,84.4
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.93
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-5.82
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,23.04
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,N Current (RMS),A,70.0
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,48.4
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,95.7
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.92
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.9
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,13.72
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.37
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.7
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.82
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,15.13
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,4.16
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,40.59
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,98.2
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,172.4
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.2
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-6.5
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,24.16
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,N Current (RMS),A,73.6
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,100.2
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.79
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.08
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,15.92
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,N Current (RMS),A,37.7
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,68.7
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.34
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.82
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112280,Leopold Rd,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,10.7
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,5.11
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,43.9
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,106.1
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,185.2
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,22.11
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,N Current (RMS),A,65.5
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,91.9
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.9
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.27
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.0
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,N Current (RMS),A,27.2
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.73
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.39
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.0
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,11.26
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,8.89
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,40.12
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,96.4
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,169.9
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.45
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.71
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,21.55
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,N Current (RMS),A,57.0
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,90.0
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.82
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.91
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.36
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,N Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.97
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.95
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.07
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,27.9
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,9.08
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,9.33
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,33.98
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,75.0
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,146.3
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.86
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.84
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,21.15
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,N Current (RMS),A,57.3
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,89.9
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.07
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.54
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.01
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.98
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.92
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,27.8
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,8.49
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,8.68
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,34.08
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,75.2
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.2
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.18
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.48
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.0
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.53
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.85
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.19
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.67
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.51
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,27.7
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,8.47
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,5.8
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,22.71
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,68.9
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.23
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.14
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.61
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.84
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.78
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.01
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.08
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.33
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,27.6
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,7.92
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,6.72
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,20.95
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,55.7
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.9
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.68
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.62
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,N Current (RMS),A,35.6
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.07
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.67
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.06
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.78
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.31
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.01
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.17
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.24
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,27.6
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,7.13
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,4.54
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,25.65
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,65.1
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.96
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.16
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,N Current (RMS),A,40.7
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.05
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.25
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.33
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.31
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.9
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,27.5
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,3.35
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,7.46
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,21.16
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,53.4
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
112280,Leopold Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
