Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.58
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,N Current (RMS),A,41.9
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.77
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.71
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,3.86
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.07
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,27.4
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,5.59
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,5.55
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,19.25
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,53.4
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.51
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,2.19
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.01
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.65
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,N Current (RMS),A,29.7
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,27.3
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,4.87
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,2.06
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,25.18
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,82.6
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.63
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.35
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.28
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,2.22
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,0.6
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.23
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.75
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,27.2
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,1.12
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,2.48
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,16.7
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,56.4
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.02
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.12
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.58
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,2.55
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,-1.06
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,-0.25
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,2.64
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,2.92
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,9.82
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,44.2
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.91
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.79
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.84
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,3.62
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,0.74
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.63
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,27.0
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,4.28
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,12.16
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,17.82
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,N Current (RMS),A,58.4
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,74.6
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.35
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.09
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.7
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
112280,Leopold Rd,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,26.9
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,1.6
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,19.16
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,67.1
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,20.06
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,N Current (RMS),A,60.4
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,84.1
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,1.84
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,3.26
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,0.52
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.13
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,26.8
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,1.61
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,2.45
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,20.71
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,61.4
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,18.39
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,N Current (RMS),A,60.2
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,77.2
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,1.77
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,2.61
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.33
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,26.7
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,2.2
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,18.49
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,62.4
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,17.09
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,N Current (RMS),A,52.0
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,71.7
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,2.44
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.74
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,-0.64
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.16
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.17
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,N Current (RMS),A,8.5
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,26.5
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,1.61
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,5.46
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,16.62
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,51.2
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,17.2
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,N Current (RMS),A,53.8
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,72.3
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,1.73
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,2.53
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,-4.42
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.85
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.16
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,26.4
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,0.13
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,2.15
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,12.94
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,48.9
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.2
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,N Current (RMS),A,47.1
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,3.51
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.57
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.4
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,26.2
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,0.16
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,1.88
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,14.45
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,54.0
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.68
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.84
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.76
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,0.37
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.38
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.89
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,26.0
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,4.19
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,11.46
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,55.2
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.77
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.51
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,1.51
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.3
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.06
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.76
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,25.9
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
