Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,2.42
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,1.99
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,8.04
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,47.4
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.67
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,-6.37
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.42
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
112280,Leopold Rd,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,25.7
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,1.2
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,5.42
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,0.45
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,40.4
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,2.68
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,0.99
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,-5.88
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,N Current (RMS),A,30.9
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-0.54
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.85
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,25.6
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,0.68
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,0.63
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,-2.04
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.92
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,-1.12
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,-6.25
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.36
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,-1.08
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
112280,Leopold Rd,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,25.3
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,0.26
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,-1.05
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,-2.41
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.56
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,2.52
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,-7.06
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-1.3
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.55
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.53
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,N Current (RMS),A,10.5
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,25.2
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-4.35
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,-0.04
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,-1.23
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,41.7
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.18
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.46
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,1.45
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,-7.33
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,N Current (RMS),A,9.6
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,25.0
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,3.7
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,2.79
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,1.07
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.82
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.96
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.43
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.14
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.63
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,-6.07
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.26
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,N Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,24.7
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,8.12
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,1.62
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,37.1
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.29
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.98
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.77
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,3.64
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,1.27
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,-7.21
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,N Current (RMS),A,38.1
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
112280,Leopold Rd,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,24.5
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,4.29
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,2.96
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,5.01
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.14
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,N Current (RMS),A,43.4
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,3.96
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,2.38
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,-7.22
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,24.3
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,4.85
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,2.95
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,2.56
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,44.3
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.33
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,N Current (RMS),A,36.9
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.15
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,3.34
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,-7.75
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,N Current (RMS),A,41.9
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.89
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-1.06
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,-1.36
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,24.1
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,10.21
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,4.08
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,52.4
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.54
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.11
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,0.88
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,-7.75
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,N Current (RMS),A,39.6
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-0.89
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,23.9
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,0.68
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,2.8
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,-2.58
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,39.2
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.56
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,1.24
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,2.46
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,-1.91
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.48
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.73
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
112280,Leopold Rd,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,23.7
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,-1.62
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,4.54
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,4.05
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.81
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.79
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,N Current (RMS),A,36.9
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.22
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,2.86
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.36
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112280,Leopold Rd,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,23.4
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,6.51
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,8.52
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,41.4
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.45
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.06
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.01
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,N Current (RMS),A,33.5
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.8
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,N Current (RMS),A,28.5
