Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.18
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,23.2
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,6.68
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,6.94
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,6.53
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,37.7
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.43
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.4
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.19
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.77
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,2.54
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,-2.38
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,N Current (RMS),A,32.4
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.29
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-0.79
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.17
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,23.0
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,8.63
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,4.15
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,5.64
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,43.7
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.73
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.7
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,N Current (RMS),A,41.2
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.84
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,1.6
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,-4.67
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.44
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,22.8
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,6.78
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,3.47
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,5.47
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.25
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,N Current (RMS),A,35.8
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,45.5
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.56
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.47
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,-3.75
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,N Current (RMS),A,44.8
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.06
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,-0.62
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,22.6
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,7.2
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,9.34
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,5.87
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.84
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.78
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.13
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.77
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,-6.42
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,N Current (RMS),A,45.7
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,-1.26
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,22.4
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,3.26
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,9.78
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,3.1
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.33
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.53
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.8
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.57
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,-2.78
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,N Current (RMS),A,43.3
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.34
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.06
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.33
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,22.2
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,2.81
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,11.99
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,4.07
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,53.8
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.19
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.6
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.43
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,-4.86
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,N Current (RMS),A,37.0
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-0.76
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,-1.35
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,22.0
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,0.64
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,7.64
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,46.4
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.18
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,10.19
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.15
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,-2.81
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,N Current (RMS),A,43.1
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-1.15
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,-0.34
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
112280,Leopold Rd,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112280,Leopold Rd,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,21.8
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,5.56
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,6.9
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,3.02
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.66
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,13.73
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.17
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,-2.5
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,N Current (RMS),A,50.4
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,59.1
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.02
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,12.49
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,5.65
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,6.18
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,53.2
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.83
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,16.26
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.74
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,-2.12
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,N Current (RMS),A,56.7
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,69.4
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.71
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.22
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.68
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
112280,Leopold Rd,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,16.14
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,5.88
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,5.71
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,63.4
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.61
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.86
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,11.33
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.47
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,-2.85
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.21
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
112280,Leopold Rd,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,14.93
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,5.36
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,6.57
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,60.2
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.73
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.61
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,N Current (RMS),A,39.0
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.43
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.46
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,-2.35
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,N Current (RMS),A,32.5
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.46
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.34
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.13
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,10.16
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,6.04
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,9.39
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.45
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.96
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.76
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.28
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,-2.81
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.58
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,8.88
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,5.85
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,10.03
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,43.3
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
