Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.46
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,N Current (RMS),A,42.4
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.92
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.56
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.52
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.19
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.31
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,N Current (RMS),A,20.7
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
112280,Leopold Rd,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,8.76
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,4.98
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,12.84
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,45.3
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.18
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.5
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.19
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,1.14
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.34
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.55
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.76
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,7.44
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,5.12
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,10.08
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,41.8
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.71
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.11
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.14
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.9
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.02
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,0.63
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.42
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.76
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112280,Leopold Rd,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,5.33
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,6.39
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,11.29
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,40.9
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.99
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.19
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.19
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.36
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.51
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.46
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
112280,Leopold Rd,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,6.78
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,7.23
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,12.93
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,43.1
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.29
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.48
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,11.09
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.31
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,0.34
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.48
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,10.27
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,7.68
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,15.77
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.82
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.76
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.06
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.59
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.88
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,0.28
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.4
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.53
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.69
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,N Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,6.24
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,9.25
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,15.04
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.83
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.22
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.16
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.32
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.61
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.09
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.48
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,11.59
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,11.05
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,19.99
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,46.1
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.9
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,N Current (RMS),A,46.4
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,65.0
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.78
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,13.04
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,3.04
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.72
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.37
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.89
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,12.9
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,15.96
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,20.84
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
112280,Leopold Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.58
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,N Current (RMS),A,35.3
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.41
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.14
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,1.61
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,44.9
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.09
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,8.7
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,11.84
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,17.07
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,39.8
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.67
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.66
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.73
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.95
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,32.9
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,9.69
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.53
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,13.79
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,13.84
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,21.15
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.34
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.52
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,N Current (RMS),A,29.9
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,12.85
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,13.32
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,2.91
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,54.6
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.87
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,14.37
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,15.09
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,14.47
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,42.7
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.82
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.37
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.93
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,2.72
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.29
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.26
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,N Current (RMS),A,9.5
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,9.63
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,13.29
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,14.81
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.86
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.32
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,17.26
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.42
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,N Current (RMS),A,43.3
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,74.5
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.45
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.91
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.16
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.4
