Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,3.64
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,20.34
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,19.9
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,53.6
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
112280,Leopold Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.43
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.0
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,N Current (RMS),A,35.7
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,12.77
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,14.83
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.68
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,65.5
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.21
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.99
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,9.91
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,19.08
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,20.68
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,44.3
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
112280,Leopold Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.33
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.42
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,N Current (RMS),A,25.1
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,11.61
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,13.91
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,2.75
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,N Current (RMS),A,38.1
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,6.95
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.98
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,9.11
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,20.88
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,15.16
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,49.0
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
112280,Leopold Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.64
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.44
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.73
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.3
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.2
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.61
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.24
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.19
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,4.7
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,13.02
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,14.84
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,39.3
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.72
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.93
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.44
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,N Current (RMS),A,24.1
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.38
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.89
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.01
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,N Current (RMS),A,20.3
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.7
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,N Current (RMS),A,12.3
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,3.3
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,13.6
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,16.94
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,42.0
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
112280,Leopold Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.39
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.27
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.23
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.04
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.86
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,11.11
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.5
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,15.95
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,12.04
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,15.93
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,50.2
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.92
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.26
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.18
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.78
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,3.35
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,12.13
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.98
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.67
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,16.39
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,12.68
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,16.29
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
112280,Leopold Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.03
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.64
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.05
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.68
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.03
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,9.5
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,17.12
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,44.9
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.17
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.41
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,3.01
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,6.63
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,17.42
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.78
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.54
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.11
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.44
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,8.18
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,17.02
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,38.5
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.71
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-7.27
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,52.8
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.16
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.68
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,N Current (RMS),A,10.2
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,0.0
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,7.04
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,12.47
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.64
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-6.35
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.51
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.92
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.15
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.28
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.82
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.93
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,4.4
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,7.34
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,12.96
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.61
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.17
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.01
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.93
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.79
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.19
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,3.39
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,7.99
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,16.29
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
