Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.46
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.91
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.4
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,19.6
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,4.34
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,7.47
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,12.37
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.02
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.22
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.56
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,N Current (RMS),A,10.1
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,6.05
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,10.96
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.5
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.01
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.38
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.87
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.4
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.99
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.82
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,6.56
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,4.35
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.39
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.66
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.06
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.37
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.53
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.31
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112280,Leopold Rd,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,5.9
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,4.72
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,12.04
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.34
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.52
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.82
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.59
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,2.3
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,5.12
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,11.75
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.97
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.63
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.73
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.1
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.94
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.19
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112280,Leopold Rd,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,2.32
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,7.1
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,11.35
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.03
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.51
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.47
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.19
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,5.57
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,5.84
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,10.26
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.98
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.71
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.75
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.03
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.86
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,6.14
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,13.32
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.45
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.84
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.15
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.58
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,2.76
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,7.35
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,10.34
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.51
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.85
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,2.34
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,6.35
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,10.64
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.97
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.04
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.19
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,2.79
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,6.46
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,11.26
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.06
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.03
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.04
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,4.1
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,6.67
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.67
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,29.0
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
112280,Leopold Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.06
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.82
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.0
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.92
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,3.83
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,6.43
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.97
