Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.96
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.92
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.71
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.15
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,3.77
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,6.58
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,10.08
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,29.1
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.95
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.73
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.72
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.48
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,N Current (RMS),A,6.0
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,3.58
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,5.88
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,10.79
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.75
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.91
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.68
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.45
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,3.0
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,5.89
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,10.76
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.33
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.14
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.96
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.57
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.77
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.1
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,3.43
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,5.89
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,10.78
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.22
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.73
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.29
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,N Current (RMS),A,6.4
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,4.26
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,5.69
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,11.05
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.1
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.16
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.16
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,4.17
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,7.52
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,12.78
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.98
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.66
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.13
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,3.69
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,5.61
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,11.61
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.97
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.45
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.73
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,N Current (RMS),A,13.1
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,3.19
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,4.81
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,11.05
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,30.5
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.14
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.87
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.21
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.05
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.86
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,3.45
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,6.06
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,10.94
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
112280,Leopold Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.91
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.38
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.99
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.42
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.73
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.57
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,3.53
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,5.72
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,11.36
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.81
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.96
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.5
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,3.05
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,6.48
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,11.27
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.81
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.24
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.39
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112280,Leopold Rd,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,4.24
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,6.65
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,11.13
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.19
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.72
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.1
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.87
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.7
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
