Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,8.92
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,6.74
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,10.73
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,38.3
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.44
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.25
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.94
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.0
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.48
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,9.98
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,6.42
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,10.72
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.68
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.23
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.87
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.02
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.04
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,N Current (RMS),A,6.1
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,5.29
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,7.74
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,13.71
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,32.6
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.38
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.0
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.95
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.94
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,4.0
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,6.48
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,11.75
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,31.6
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.11
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.58
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.32
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.87
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.1
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,6.46
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,11.47
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.15
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.98
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.58
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.01
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.23
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,3.1
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,6.08
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,13.45
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.38
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.76
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.05
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.83
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,3.6
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,6.13
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,14.64
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,36.6
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.87
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.39
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.04
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.13
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,4.28
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,6.16
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,20.21
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,50.1
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.79
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.18
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,12.2
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,7.51
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,6.59
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,19.59
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.0
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.91
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,13.58
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,N Current (RMS),A,34.9
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,3.65
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,6.28
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,20.69
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,51.0
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.14
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.03
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.19
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,15.48
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,66.3
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,4.0
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,6.66
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,23.39
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,58.8
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.65
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.27
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.22
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.97
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,16.98
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,N Current (RMS),A,41.9
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,73.0
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.15
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,9.1
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,6.43
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,24.5
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,58.7
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.5
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.5
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,17.19
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,N Current (RMS),A,40.3
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,73.5
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.44
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,8.58
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,7.14
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,24.81
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,57.6
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.22
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.0
