Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.19
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.28
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.77
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,6.22
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,6.98
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,23.98
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,58.3
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.76
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.83
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.47
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,14.12
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,N Current (RMS),A,34.6
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,6.93
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,24.67
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,58.6
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.56
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.94
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.01
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.71
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,12.09
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112280,Leopold Rd,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,5.2
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,7.68
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,20.62
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.19
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.89
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.49
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.94
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.86
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,N Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,6.36
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,7.18
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,14.56
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,37.6
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.33
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.96
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.94
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.8
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.22
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,N Current (RMS),A,21.7
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,7.57
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,7.16
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,21.69
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,50.0
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.59
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.29
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.84
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.33
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.71
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.15
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,7.52
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,6.98
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,16.17
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.5
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.57
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.87
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.61
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.58
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,8.58
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.13
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,N Current (RMS),A,14.0
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,10.17
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,6.15
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,20.38
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,51.6
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,8.78
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.48
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.64
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,42.2
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.72
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.34
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,7.88
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,9.27
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,20.13
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.62
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.28
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.09
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,L1 Active Power,kW,9.23
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,L3 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,12.0,L1 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.9
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.09
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,6.15
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,11.66
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,21.95
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,48.1
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.1
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.55
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,51.1
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.66
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.22
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.33
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,L2 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,12.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.83
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.43
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,N Current (RMS),A,16.7
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,8.07
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,7.59
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,23.31
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,53.7
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.74
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.3
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.43
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.07
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.95
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,L3 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,12.0,L1 Current (RMS),A,46.6
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.64
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112280,Leopold Rd,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,8.33
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,9.14
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,24.61
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,53.4
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.96
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.79
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.41
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.94
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.6
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,L2 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,12.0,L1 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.61
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.96
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,6.06
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,9.21
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,27.35
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,60.5
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.43
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.5
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.07
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.3
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.37
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,L3 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,12.0,L1 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.95
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.09
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
