Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,13.59
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,10.59
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,26.08
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,59.0
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.75
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,N Current (RMS),A,37.3
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.84
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,L2 Active Power,kW,10.88
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.24
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,12.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.01
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,6.75
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,12.4
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,29.46
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,62.6
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.14
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.09
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.73
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.6
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.38
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.96
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,L3 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,12.0,L1 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.45
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.59
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,8.1
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,10.23
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,28.28
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,62.3
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
112280,Leopold Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.03
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.14
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,L3 Active Power,kW,11.87
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.86
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.41
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,L3 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,L2 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,12.0,L1 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.84
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.6
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.18
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,11.67
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,9.47
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,26.73
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,63.1
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.81
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.56
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.3
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.7
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,L3 Active Power,kW,15.27
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.62
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,L1 Active Power,kW,10.99
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,N Current (RMS),A,31.7
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,L3 Current (RMS),A,64.7
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,L2 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,12.0,L1 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.21
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.42
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.19
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112280,Leopold Rd,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,16.39
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,11.65
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,26.74
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,62.0
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.17
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.26
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,N Current (RMS),A,36.4
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.2
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.71
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.7
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,L3 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,12.0,L1 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,8.08
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.19
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.51
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,14.11
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,12.5
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,29.47
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,60.9
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.85
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.22
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.69
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.72
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.84
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.35
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.62
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,L1 Active Power,kW,11.14
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,L3 Current (RMS),A,41.5
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,L2 Current (RMS),A,53.0
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,12.0,L1 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,8.24
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.41
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.19
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,13.37
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,12.33
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,28.05
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,57.6
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
112280,Leopold Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.65
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.42
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.06
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,L3 Active Power,kW,11.96
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,L2 Active Power,kW,12.72
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,L1 Active Power,kW,15.35
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,L3 Current (RMS),A,51.7
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,L2 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,12.0,L1 Current (RMS),A,67.2
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.55
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.93
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.02
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,N Current (RMS),A,28.7
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112280,Leopold Rd,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,16.86
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,14.99
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,33.79
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,66.2
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
112280,Leopold Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.14
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.34
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.02
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,N Current (RMS),A,33.5
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.99
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.01
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.6
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,L1 Active Power,kW,13.95
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,L3 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,L2 Current (RMS),A,53.2
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,12.0,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,12.96
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.4
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.6
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,18.63
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,14.72
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,32.57
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,64.1
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
112280,Leopold Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.9
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,17.06
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,73.9
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.43
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.86
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.7
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,L3 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,L2 Current (RMS),A,61.9
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,12.0,L1 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.23
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,6.59
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.31
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,10.77
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,19.7
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,37.06
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,67.5
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
112280,Leopold Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,160.8
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.88
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.56
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,15.47
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.77
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.38
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.48
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,L3 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,L2 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,12.0,L1 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.02
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.68
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,9.23
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,15.69
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,32.07
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,58.5
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
112280,Leopold Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.22
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.51
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.85
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,L2 Active Power,kW,11.34
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.4
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,L3 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,L2 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,12.0,L1 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.45
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.09
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.65
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,8.08
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,15.23
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,28.56
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,55.0
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.36
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.13
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,L3 Active Power,kW,11.88
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,L2 Active Power,kW,11.01
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,L1 Active Power,kW,16.04
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,L3 Current (RMS),A,51.4
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,L2 Current (RMS),A,49.3
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,12.0,L1 Current (RMS),A,69.5
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,10.57
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,12.72
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,31.4
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,58.6
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
112280,Leopold Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.59
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.49
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,L3 Active Power,kW,11.48
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.8
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,L1 Active Power,kW,15.55
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,L3 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.1
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,12.0,L1 Current (RMS),A,68.1
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
