Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,11.2
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,11.25
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,34.12
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,69.0
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
112280,Leopold Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.87
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.88
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.6
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.36
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,L1 Active Power,kW,14.31
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,L3 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,L2 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,12.0,L1 Current (RMS),A,63.9
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.33
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.07
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.98
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,14.46
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,11.7
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,32.16
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,68.9
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.33
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.1
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.7
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.86
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,L3 Active Power,kW,13.69
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.22
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.97
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,L3 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,L2 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,12.0,L1 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.83
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.65
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,14.19
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,11.62
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,30.71
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,65.7
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
112280,Leopold Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.01
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.82
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,N Current (RMS),A,36.2
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.0
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,L3 Active Power,kW,13.37
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.71
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,L1 Active Power,kW,16.94
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,N Current (RMS),A,36.1
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,L3 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,L2 Current (RMS),A,42.1
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,12.0,L1 Current (RMS),A,73.8
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.46
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.33
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,14.82
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,9.13
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,36.09
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,79.6
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,157.3
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.11
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,14.29
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-4.1
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.85
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.78
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.22
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,L3 Current (RMS),A,46.9
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,L2 Current (RMS),A,50.3
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,12.0,L1 Current (RMS),A,53.3
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.03
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.85
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,13.75
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,10.17
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,29.35
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,62.3
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
112280,Leopold Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.52
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,15.99
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,69.9
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.81
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.89
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.87
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,N Current (RMS),A,27.0
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,L2 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,12.0,L1 Current (RMS),A,47.0
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.02
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.02
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,9.63
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,12.12
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,31.88
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,66.0
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
112280,Leopold Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.56
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.32
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,L2 Active Power,kW,15.41
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.91
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,N Current (RMS),A,33.9
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,L2 Current (RMS),A,68.6
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,12.0,L1 Current (RMS),A,42.9
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.14
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.19
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.79
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,10.56
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,15.68
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,27.26
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,48.7
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.49
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.45
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.81
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.93
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.87
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,N Current (RMS),A,26.6
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,L2 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.91
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.42
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112280,Leopold Rd,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,9.23
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,12.22
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,26.75
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,53.4
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.7
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.06
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.73
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.87
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.83
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.85
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,L1 Active Power,kW,13.01
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,L2 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,12.0,L1 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.32
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.29
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.99
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,N Current (RMS),A,17.1
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,11.09
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,10.41
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,26.87
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,64.3
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
112280,Leopold Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.37
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.05
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.56
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.51
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.62
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,L3 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,12.0,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.91
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.13
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.11
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,N Current (RMS),A,14.5
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112280,Leopold Rd,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,10.06
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,9.46
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,22.78
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,55.8
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.61
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.83
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.46
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,N Current (RMS),A,37.9
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.43
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.63
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,L1 Active Power,kW,12.85
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,N Current (RMS),A,30.6
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,L2 Current (RMS),A,45.9
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,12.0,L1 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.04
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.79
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,9.37
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,10.9
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,31.09
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,69.0
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.69
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,13.49
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,38.5
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.81
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.37
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.38
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,L2 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,12.0,L1 Current (RMS),A,46.3
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.73
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.5
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,10.29
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,6.59
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,26.12
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,66.8
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.55
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,15.77
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,N Current (RMS),A,45.2
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,67.7
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.78
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.36
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,L2 Active Power,kW,5.87
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,L2 Current (RMS),A,32.7
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,12.0,L1 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.95
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.1
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,6.12
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,24.67
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,63.0
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.3
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
