Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,16.76
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,N Current (RMS),A,46.4
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,72.0
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.99
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.54
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.74
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,L2 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,12.0,L1 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.88
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.59
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,N Current (RMS),A,17.6
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,9.47
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,30.1
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,70.5
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.27
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,16.26
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,N Current (RMS),A,41.6
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,69.8
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.95
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.26
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.69
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,N Current (RMS),A,23.2
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.27
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.09
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,7.95
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,7.72
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,29.04
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,65.3
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.7
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.31
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.65
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.45
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,18.15
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,77.5
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.86
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.29
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.4
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,L2 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,12.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.44
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.97
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,N Current (RMS),A,38.9
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,9.65
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,9.04
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,38.51
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,87.7
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
112280,Leopold Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,166.8
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.06
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,20.04
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,N Current (RMS),A,55.8
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,84.5
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.35
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.59
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.23
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,L1 Active Power,kW,7.61
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,N Current (RMS),A,25.2
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,12.0,L1 Current (RMS),A,38.8
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.06
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.95
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.22
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112280,Leopold Rd,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,10.59
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,7.48
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,30.86
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,73.1
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.54
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.52
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,N Current (RMS),A,36.8
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,62.8
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.33
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.51
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.19
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.45
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,L3 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.04
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.82
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,13.01
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,8.1
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,21.13
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,53.1
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.78
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.17
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.93
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,60.2
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.64
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.65
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,L1 Active Power,kW,3.86
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,L3 Current (RMS),A,42.7
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,7.01
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,8.25
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,19.31
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
112280,Leopold Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.42
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.45
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,N Current (RMS),A,34.5
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,61.8
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.69
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,L2 Active Power,kW,13.08
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,L1 Active Power,kW,3.18
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,L3 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,L2 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.09
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,N Current (RMS),A,12.5
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,8.37
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,14.4
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,19.45
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
112280,Leopold Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.34
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-7.59
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,15.96
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,N Current (RMS),A,36.5
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,67.5
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.9
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.76
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.54
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,L3 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,L2 Current (RMS),A,52.2
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,12.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.62
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.79
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,12.95
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,24.65
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,47.1
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
112280,Leopold Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.17
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-7.37
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,16.77
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,N Current (RMS),A,40.0
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,71.1
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.99
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.4
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,L2 Current (RMS),A,50.2
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,12.0,L1 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.86
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.98
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.09
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,2.48
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,13.81
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,27.01
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,52.4
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.77
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-7.56
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.07
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.37
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.49
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,L2 Current (RMS),A,43.1
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,12.0,L1 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.98
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.33
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,2.49
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,12.41
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,18.33
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,45.4
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.48
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-6.62
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.38
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.57
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.36
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.34
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,N Current (RMS),A,22.3
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,L3 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,L2 Current (RMS),A,46.8
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,12.0,L1 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.97
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.83
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,3.92
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,12.36
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,18.3
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,41.8
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.55
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.28
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.92
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.29
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.53
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,L3 Current (RMS),A,33.6
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,L2 Current (RMS),A,40.4
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,12.0,L1 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.47
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
112280,Leopold Rd,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,7.84
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,8.2
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,17.32
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,46.7
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.98
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,L3 Active Power,kW,7.7
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.35
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.86
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,L2 Current (RMS),A,39.8
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.85
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
