Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,7.89
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,8.15
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,18.49
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,46.6
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.97
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.73
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.16
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,L2 Active Power,kW,8.98
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.11
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,N Current (RMS),A,25.7
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,L2 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.78
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.63
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112280,Leopold Rd,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,9.97
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,10.29
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,18.48
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,45.1
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
112280,Leopold Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.08
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.44
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.91
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.45
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,N Current (RMS),A,23.3
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,L2 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.65
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.48
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.47
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,8.22
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,10.83
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,40.5
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
112280,Leopold Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.07
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,N Current (RMS),A,26.7
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.56
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,L2 Active Power,kW,9.13
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.1
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,L3 Current (RMS),A,38.4
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,L2 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,12.0,L1 Current (RMS),A,33.2
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.18
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.5
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,12.28
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,11.28
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,17.35
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,48.0
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
112280,Leopold Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.02
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.56
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,N Current (RMS),A,30.7
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.26
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.32
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.97
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,L1 Active Power,kW,6.57
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,L2 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,12.0,L1 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.09
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
112280,Leopold Rd,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,10.4
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,8.3
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,19.42
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,50.7
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.51
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.0
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.61
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.94
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.29
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,N Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,L3 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,L2 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,12.0,L1 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.74
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,7.83
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,8.22
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,18.14
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.71
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,L1 Active Power,kW,8.12
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,L2 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,12.0,L1 Current (RMS),A,40.5
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,N Current (RMS),A,10.7
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
112280,Leopold Rd,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,5.8
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,8.7
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,17.04
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,42.7
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.56
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.23
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.55
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.12
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,N Current (RMS),A,23.9
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,L3 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,L2 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,12.0,L1 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,N Current (RMS),A,9.2
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112280,Leopold Rd,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,5.75
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,9.82
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,20.88
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,49.4
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.56
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,L2 Active Power,kW,8.5
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.17
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,N Current (RMS),A,22.2
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,L2 Current (RMS),A,39.6
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,12.0,L1 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.49
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
112280,Leopold Rd,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,5.25
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,8.54
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,16.52
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,41.9
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.0
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.0
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.14
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.26
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,L1 Active Power,kW,11.64
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,N Current (RMS),A,24.9
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,L3 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,L2 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,12.0,L1 Current (RMS),A,53.4
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,N Current (RMS),A,8.8
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,7.14
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,8.25
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,21.58
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,48.5
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
112280,Leopold Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.06
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.93
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,L3 Active Power,kW,8.6
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,L2 Active Power,kW,9.62
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,L1 Active Power,kW,12.28
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,L3 Current (RMS),A,38.3
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,L2 Current (RMS),A,44.0
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,12.0,L1 Current (RMS),A,55.2
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.55
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.17
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,8.08
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,12.17
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,25.82
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,53.3
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
112280,Leopold Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.22
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.12
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,L3 Active Power,kW,9.58
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.48
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.74
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,L3 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,12.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.66
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.6
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,N Current (RMS),A,18.4
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,11.01
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,11.5
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,16.99
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.73
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.59
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,N Current (RMS),A,28.5
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,L3 Active Power,kW,11.97
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.82
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.03
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,L3 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,L2 Current (RMS),A,44.6
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,12.0,L1 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.67
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.62
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,12.91
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,13.35
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,23.36
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,46.5
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
112280,Leopold Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.54
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.86
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.77
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,L2 Active Power,kW,9.05
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.85
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,L3 Current (RMS),A,34.7
