Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,L2 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,12.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.21
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.72
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,9.45
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,13.1
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,23.0
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,46.3
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.56
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,N Current (RMS),A,30.7
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,L3 Active Power,kW,5.83
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.83
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,L1 Active Power,kW,2.68
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.4
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,L2 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,12.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.78
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,3.74
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,12.02
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,14.82
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,40.9
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
112280,Leopold Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.55
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.62
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,N Current (RMS),A,27.1
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.15
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,L2 Active Power,kW,10.17
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,L1 Active Power,kW,9.2
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,L2 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,12.0,L1 Current (RMS),A,44.3
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,5.25
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,N Current (RMS),A,17.9
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112280,Leopold Rd,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,4.91
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,15.33
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,20.12
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,47.8
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.09
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,L3 Active Power,kW,9.95
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.86
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.42
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,12.0,L1 Current (RMS),A,35.2
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.91
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.83
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,11.61
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,8.41
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,14.34
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,46.7
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
112280,Leopold Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.57
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,N Current (RMS),A,26.0
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.64
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.19
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,L1 Active Power,kW,1.12
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,L2 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,12.0,L1 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.41
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
112280,Leopold Rd,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,6.48
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,6.5
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,9.55
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,43.3
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.5
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.37
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,L3 Active Power,kW,8.24
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,L2 Active Power,kW,8.79
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.26
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.2
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,12.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.62
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.23
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,N Current (RMS),A,16.8
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112280,Leopold Rd,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,9.37
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,9.64
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,20.86
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.95
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.87
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,L3 Active Power,kW,12.81
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.38
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.59
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,N Current (RMS),A,28.4
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,L3 Current (RMS),A,57.1
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,L2 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,12.0,L1 Current (RMS),A,36.6
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.39
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.31
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,14.25
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,8.29
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,20.77
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,49.4
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.76
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.92
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.09
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.69
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,L2 Active Power,kW,6.11
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.99
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,N Current (RMS),A,19.1
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,L2 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.3
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.1
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,5.87
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,7.53
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,17.64
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,43.6
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.82
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.5
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,N Current (RMS),A,20.1
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.9
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.49
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,L2 Active Power,kW,7.88
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,L1 Active Power,kW,6.81
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,N Current (RMS),A,21.1
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,12.0,L1 Current (RMS),A,33.5
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112280,Leopold Rd,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,3.83
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,9.91
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,15.61
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,41.7
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.75
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.51
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,L3 Active Power,kW,1.82
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.51
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,L1 Active Power,kW,1.5
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,N Current (RMS),A,22.8
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,12.0,L1 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,-1.53
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,6.62
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,9.55
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
112280,Leopold Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.66
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,L3 Active Power,kW,3.83
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,L2 Active Power,kW,7.88
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,L1 Active Power,kW,7.8
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,N Current (RMS),A,23.6
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,L3 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,L2 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,12.0,L1 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112280,Leopold Rd,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,8.95
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,18.37
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,47.0
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
112280,Leopold Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.78
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.11
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.8
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.09
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.59
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,L2 Current (RMS),A,45.7
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,12.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,N Current (RMS),A,10.6
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,3.83
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,10.6
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,18.73
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,42.8
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
112280,Leopold Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.85
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.94
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,N Current (RMS),A,25.4
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.18
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.1
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.75
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,L2 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.95
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.1
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,7.28
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,12.62
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,16.33
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
112280,Leopold Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
