Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.44
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.32
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.48
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,L2 Active Power,kW,11.59
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.53
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,N Current (RMS),A,25.0
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,L3 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,L2 Current (RMS),A,51.9
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,12.0,L1 Current (RMS),A,32.5
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.58
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.62
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.96
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,5.29
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,13.0
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,18.93
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,43.8
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
112280,Leopold Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.9
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.38
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.53
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.29
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,L2 Active Power,kW,12.76
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.48
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,N Current (RMS),A,28.3
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,L3 Current (RMS),A,37.7
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,L2 Current (RMS),A,56.5
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,12.0,L1 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.52
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,7.43
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,13.11
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,16.04
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,43.2
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.34
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.18
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.28
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,L2 Active Power,kW,10.01
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.13
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,L2 Current (RMS),A,46.0
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,12.0,L1 Current (RMS),A,48.0
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.74
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,N Current (RMS),A,11.0
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112280,Leopold Rd,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,3.68
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,11.14
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,48.6
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.35
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.3
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.98
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.87
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.63
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,N Current (RMS),A,22.1
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,L3 Current (RMS),A,36.4
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,L2 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,12.0,L1 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.29
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.72
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112280,Leopold Rd,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,6.91
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,11.06
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,20.66
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,42.2
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
112280,Leopold Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.93
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.79
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.48
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.79
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,L2 Active Power,kW,10.33
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,L1 Active Power,kW,11.84
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,N Current (RMS),A,23.0
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,L3 Current (RMS),A,46.4
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,L2 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,12.0,L1 Current (RMS),A,53.9
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.27
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.88
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,9.88
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,13.69
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,24.2
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,43.9
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.53
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.88
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.33
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,L3 Active Power,kW,13.45
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,L2 Active Power,kW,11.55
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,L1 Active Power,kW,10.94
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,L3 Current (RMS),A,57.0
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,L2 Current (RMS),A,51.6
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,12.0,L1 Current (RMS),A,50.4
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,8.8
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.12
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.4
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112280,Leopold Rd,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,16.37
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,14.47
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,25.66
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,47.6
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
112280,Leopold Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.17
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.44
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.1
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.75
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.91
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,L2 Active Power,kW,12.03
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,L1 Active Power,kW,9.05
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,L3 Current (RMS),A,50.9
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,L2 Current (RMS),A,53.6
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,12.0,L1 Current (RMS),A,43.9
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.65
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.41
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112280,Leopold Rd,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,14.39
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,15.42
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,18.99
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,46.8
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
112280,Leopold Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.73
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.21
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,L3 Active Power,kW,9.25
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,L2 Active Power,kW,13.36
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,L1 Active Power,kW,8.09
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,L3 Current (RMS),A,41.9
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,L2 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,12.0,L1 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.46
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.57
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.81
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,N Current (RMS),A,17.8
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112280,Leopold Rd,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,11.99
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,16.61
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,23.12
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,46.5
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
112280,Leopold Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.68
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.04
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,N Current (RMS),A,36.7
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,L3 Active Power,kW,7.25
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,L2 Active Power,kW,12.81
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.5
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,L3 Current (RMS),A,33.0
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,L2 Current (RMS),A,56.9
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,12.0,L1 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.54
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.07
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112280,Leopold Rd,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,9.11
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,15.67
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,24.44
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,46.3
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
112280,Leopold Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.23
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.15
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.25
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.03
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,L2 Active Power,kW,9.63
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,L1 Active Power,kW,8.16
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,N Current (RMS),A,21.5
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,L2 Current (RMS),A,44.5
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,12.0,L1 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.12
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.79
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112280,Leopold Rd,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,7.92
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,11.18
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,18.62
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,43.7
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
112280,Leopold Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.41
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.4
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.0
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,L2 Active Power,kW,11.01
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.82
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,L3 Current (RMS),A,39.0
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,L2 Current (RMS),A,49.9
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,12.0,L1 Current (RMS),A,39.3
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.21
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.08
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.48
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,9.8
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,12.92
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,20.71
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
112280,Leopold Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.45
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.98
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,N Current (RMS),A,38.2
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,L3 Active Power,kW,9.16
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,L2 Active Power,kW,13.94
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,L1 Active Power,kW,7.44
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,L3 Current (RMS),A,40.2
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,L2 Current (RMS),A,61.7
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,12.0,L1 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.4
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.16
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.13
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,12.11
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,16.82
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,23.55
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,45.2
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
112280,Leopold Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.44
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.1
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,L3 Active Power,kW,9.36
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,L2 Active Power,kW,20.37
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,L1 Active Power,kW,7.56
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,N Current (RMS),A,40.8
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,L3 Current (RMS),A,40.6
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,L2 Current (RMS),A,86.9
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,12.0,L1 Current (RMS),A,37.0
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,7.93
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.28
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,N Current (RMS),A,22.6
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112280,Leopold Rd,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,19.7
