Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,13.81
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,23.05
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,22.48
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,44.0
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
112280,Leopold Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.6
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,L3 Active Power,kW,7.83
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,L2 Active Power,kW,20.0
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.63
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,N Current (RMS),A,38.1
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,L2 Current (RMS),A,84.7
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,12.0,L1 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,12.89
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.92
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.41
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,N Current (RMS),A,39.1
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,16.92
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,23.22
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,21.65
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,49.6
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
112280,Leopold Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.72
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.53
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,N Current (RMS),A,29.3
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.5
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,L2 Active Power,kW,19.73
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,L1 Active Power,kW,10.1
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,N Current (RMS),A,42.5
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,L2 Current (RMS),A,84.2
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,12.0,L1 Current (RMS),A,46.5
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.3
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,9.21
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.69
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,N Current (RMS),A,26.9
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112280,Leopold Rd,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112280,Leopold Rd,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,11.59
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,22.68
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,25.02
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,44.5
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
112280,Leopold Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.86
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,N Current (RMS),A,39.7
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,60.1
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.11
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,L2 Active Power,kW,16.21
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,L1 Active Power,kW,10.51
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,N Current (RMS),A,35.1
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,L2 Current (RMS),A,70.0
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,12.0,L1 Current (RMS),A,48.6
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.38
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.21
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,N Current (RMS),A,24.3
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112280,Leopold Rd,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,9.69
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,19.3
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,27.49
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,47.5
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
112280,Leopold Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.81
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,10.89
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,49.0
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.22
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,L2 Active Power,kW,13.07
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.24
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,N Current (RMS),A,30.8
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,L2 Current (RMS),A,58.6
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,12.0,L1 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,10.31
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.87
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.9
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,11.72
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,14.3
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,25.02
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,51.0
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
112280,Leopold Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.44
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.04
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.79
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.08
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.27
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,L2 Active Power,kW,10.83
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,L1 Active Power,kW,8.48
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,N Current (RMS),A,23.7
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,L3 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,L2 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,12.0,L1 Current (RMS),A,41.4
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.99
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.14
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,8.23
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,9.43
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,20.69
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,44.9
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
112280,Leopold Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.25
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.29
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.68
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.6
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,L2 Active Power,kW,9.73
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.36
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,N Current (RMS),A,23.5
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,L3 Current (RMS),A,33.9
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,L2 Current (RMS),A,45.2
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.11
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112280,Leopold Rd,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,7.75
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,9.59
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,18.49
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,45.2
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
112280,Leopold Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.13
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.23
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.37
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.78
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.1
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,L3 Active Power,kW,13.53
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,L2 Active Power,kW,12.27
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,L1 Active Power,kW,10.25
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,N Current (RMS),A,26.5
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,L3 Current (RMS),A,59.6
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,L2 Current (RMS),A,54.0
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,12.0,L1 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.99
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.53
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.6
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,N Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,16.15
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,12.27
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,26.62
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,55.3
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
112280,Leopold Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.49
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.05
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.58
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.02
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.8
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.41
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,L2 Active Power,kW,17.23
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.03
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,N Current (RMS),A,37.4
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,L2 Current (RMS),A,74.9
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,12.0,L1 Current (RMS),A,36.1
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.05
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.4
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112280,Leopold Rd,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112280,Leopold Rd,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,19.7
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,6.42
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,15.81
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,20.45
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,38.6
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
112280,Leopold Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.2
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,N Current (RMS),A,22.9
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.92
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,L2 Active Power,kW,8.36
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.93
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,L3 Current (RMS),A,37.6
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,L2 Current (RMS),A,39.4
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,12.0,L1 Current (RMS),A,37.2
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,N Current (RMS),A,11.1
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112280,Leopold Rd,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,6.6
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,8.36
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,18.72
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,45.8
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
112280,Leopold Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.84
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.02
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.42
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,L2 Active Power,kW,9.17
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,L1 Active Power,kW,6.85
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,N Current (RMS),A,19.5
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,L2 Current (RMS),A,41.8
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,12.0,L1 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.2
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.29
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,N Current (RMS),A,15.2
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112280,Leopold Rd,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,5.77
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,9.67
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,18.16
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,41.0
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
112280,Leopold Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.62
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.95
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.8
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,L2 Active Power,kW,7.29
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.48
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.6
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,L2 Current (RMS),A,33.8
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,12.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,7.27
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,13.04
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,36.0
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.28
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-6.04
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.78
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,L2 Active Power,kW,7.27
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,L1 Active Power,kW,6.31
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,L3 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,L2 Current (RMS),A,35.3
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,12.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.43
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.69
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,N Current (RMS),A,25.3
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112280,Leopold Rd,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112280,Leopold Rd,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,7.1
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,5.87
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,16.01
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,47.8
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.69
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-9.28
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,N Current (RMS),A,27.8
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,65.2
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.11
