Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,L2 Active Power,kW,6.58
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.21
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,N Current (RMS),A,18.9
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,L2 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,12.0,L1 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.62
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112280,Leopold Rd,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,-1.29
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,6.24
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,14.55
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.24
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.12
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.72
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,L2 Active Power,kW,7.93
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.26
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,L2 Current (RMS),A,38.2
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.17
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.82
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.42
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112280,Leopold Rd,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112280,Leopold Rd,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,4.65
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,7.73
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,13.8
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,35.7
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
112280,Leopold Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.15
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.44
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,L1 Active Power,kW,5.33
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,L3 Current (RMS),A,28.9
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,12.0,L1 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.89
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,N Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,19.8
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,6.15
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,8.04
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,13.1
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
112280,Leopold Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.39
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,L3 Active Power,kW,10.32
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.44
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,N Current (RMS),A,24.7
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,L3 Current (RMS),A,45.4
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,12.0,L1 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.97
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.65
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,9.91
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,8.13
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,14.63
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,38.0
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
112280,Leopold Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.65
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.31
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.8
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,L3 Active Power,kW,6.23
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.57
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.46
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,12.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.1
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.18
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,3.67
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,7.19
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.81
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,33.8
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
112280,Leopold Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.32
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.91
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,L3 Active Power,kW,8.54
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.72
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.85
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,N Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,L3 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,12.0,L1 Current (RMS),A,31.7
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112280,Leopold Rd,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,7.22
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,5.99
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,14.19
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,40.6
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
112280,Leopold Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,L3 Active Power,kW,10.13
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.69
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.65
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,L3 Current (RMS),A,43.8
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,12.0,L1 Current (RMS),A,30.6
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.09
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112280,Leopold Rd,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,19.9
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,8.85
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,5.08
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,12.39
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,41.8
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.88
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.0
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,L1 Active Power,kW,5.88
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,12.0,L1 Current (RMS),A,30.7
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,3.69
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,12.74
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,35.0
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.34
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,L3 Active Power,kW,7.19
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.9
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.04
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,12.0,L1 Current (RMS),A,30.9
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,6.31
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,5.54
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,14.18
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,39.5
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.04
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.6
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.05
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.43
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.62
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,N Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112280,Leopold Rd,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,5.05
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,11.59
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.92
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.78
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.56
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,N Current (RMS),A,16.0
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,L3 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,20.0
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,5.62
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,11.07
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.1
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,L3 Active Power,kW,11.61
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.7
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.4
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,L3 Current (RMS),A,53.1
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,12.0,L1 Current (RMS),A,29.7
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,10.46
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,5.54
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,11.57
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,44.7
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.79
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.53
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.0
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,N Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,3.4
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,5.56
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,11.03
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,32.0
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.1
