Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.3
112280,Leopold Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.48
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.68
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.54
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.45
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,N Current (RMS),A,13.7
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.8
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,20.1
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,5.63
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,10.12
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,30.1
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.16
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.59
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.27
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.32
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,12.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,3.27
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,5.44
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,10.03
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,28.9
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.13
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.93
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.18
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.55
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,L1 Active Power,kW,4.46
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,N Current (RMS),A,12.7
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,L3 Current (RMS),A,21.2
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,L2 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,12.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,20.2
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,3.11
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,5.57
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.01
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.54
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.17
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.51
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,L1 Active Power,kW,4.67
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,L3 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.5
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,12.0,L1 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
112280,Leopold Rd,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,3.2
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,5.2
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,10.23
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,29.4
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.36
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.45
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,L3 Active Power,kW,3.9
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.51
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,L1 Active Power,kW,4.36
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,N Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,L3 Current (RMS),A,20.8
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,12.0,L1 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112280,Leopold Rd,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,20.3
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,2.59
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,5.53
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,10.47
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,28.2
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.31
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.19
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.71
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.66
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.27
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,N Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.3
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,12.0,L1 Current (RMS),A,24.7
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,3.47
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,5.35
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,10.27
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,29.8
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.22
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.49
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.9
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.44
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.55
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,N Current (RMS),A,13.2
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,3.61
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,5.17
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.55
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,30.2
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.18
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.36
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.08
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.28
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.6
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,L2 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,12.0,L1 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,20.4
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,4.19
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,4.49
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,10.62
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,31.0
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.49
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,L3 Active Power,kW,4.93
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.29
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.08
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,N Current (RMS),A,14.7
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,L3 Current (RMS),A,24.1
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,L2 Current (RMS),A,24.8
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,12.0,L1 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,N Current (RMS),A,5.9
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112280,Leopold Rd,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,3.49
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,5.22
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,11.63
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.75
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.72
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,L1 Active Power,kW,6.89
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,12.0,L1 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,3.09
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,5.52
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,12.96
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,31.9
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.88
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.56
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.69
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.5
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.99
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,N Current (RMS),A,15.4
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,L3 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.8
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
112280,Leopold Rd,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,20.5
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,7.61
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,5.32
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,11.77
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,38.3
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.0
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.49
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.77
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,N Current (RMS),A,13.8
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,L2 Current (RMS),A,25.2
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,12.0,L1 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,N Current (RMS),A,16.2
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,5.49
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,5.51
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.32
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,34.2
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.65
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.98
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.8
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,L3 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,L2 Current (RMS),A,27.5
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,12.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
