Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,4.47
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,6.11
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,10.99
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,31.5
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.13
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.68
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.31
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,L1 Active Power,kW,4.99
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,12.0,L1 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,20.6
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,4.66
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,5.28
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.6
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,34.0
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.06
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.23
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.59
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.66
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.06
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,L1 Active Power,kW,7.0
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,L3 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,12.0,L1 Current (RMS),A,33.7
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,5.59
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,5.78
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,13.43
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,34.8
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.21
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.46
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,L3 Active Power,kW,4.63
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.62
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,N Current (RMS),A,16.3
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,12.0,L1 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
112280,Leopold Rd,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,20.7
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,3.36
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,5.48
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,12.29
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,32.9
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
112280,Leopold Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.2
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,L3 Active Power,kW,4.56
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,L2 Active Power,kW,4.7
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.94
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,L2 Current (RMS),A,25.1
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,12.0,L1 Current (RMS),A,30.4
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112280,Leopold Rd,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,3.47
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,5.47
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,12.46
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,32.3
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
112280,Leopold Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.23
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,L1 Active Power,kW,4.6
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,N Current (RMS),A,14.3
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,L2 Current (RMS),A,24.6
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,12.0,L1 Current (RMS),A,27.0
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.97
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112280,Leopold Rd,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,3.19
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,5.43
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,11.05
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,31.2
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.69
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.81
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.53
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.42
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,L1 Active Power,kW,4.11
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,N Current (RMS),A,13.5
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,L2 Current (RMS),A,24.9
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,12.0,L1 Current (RMS),A,25.3
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112280,Leopold Rd,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,20.8
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,2.73
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,5.51
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,10.72
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.77
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.72
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.49
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.78
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,L1 Active Power,kW,6.27
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,N Current (RMS),A,15.5
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,L3 Current (RMS),A,22.0
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.7
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,12.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,N Current (RMS),A,8.9
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,3.18
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,5.84
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,14.35
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,34.4
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.3
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.74
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,L3 Active Power,kW,9.13
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,L2 Active Power,kW,6.07
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,N Current (RMS),A,18.5
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,L3 Current (RMS),A,39.5
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,12.0,L1 Current (RMS),A,29.6
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112280,Leopold Rd,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,7.89
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,6.91
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,12.28
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,34.1
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
112280,Leopold Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.61
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.23
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,L3 Active Power,kW,8.39
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,L2 Active Power,kW,6.44
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,L1 Active Power,kW,5.13
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,N Current (RMS),A,17.3
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,L3 Current (RMS),A,36.5
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,12.0,L1 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,20.9
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,7.2
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,7.16
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,12.48
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,32.7
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.1
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.13
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.31
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,L3 Active Power,kW,6.16
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.31
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,L1 Active Power,kW,5.36
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,N Current (RMS),A,15.3
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,12.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112280,Leopold Rd,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,5.26
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,6.28
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,12.26
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,33.4
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
112280,Leopold Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.91
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,L3 Active Power,kW,6.01
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.8
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,L1 Active Power,kW,5.41
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,N Current (RMS),A,15.6
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,L2 Current (RMS),A,26.4
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,12.0,L1 Current (RMS),A,28.2
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.48
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112280,Leopold Rd,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112280,Leopold Rd,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,5.21
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,5.88
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,13.19
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,35.8
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
112280,Leopold Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.35
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.62
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,L3 Active Power,kW,4.91
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,L2 Active Power,kW,4.67
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,L1 Active Power,kW,7.38
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,L3 Current (RMS),A,24.0
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,L2 Current (RMS),A,25.8
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,12.0,L1 Current (RMS),A,34.6
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,N Current (RMS),A,9.1
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112280,Leopold Rd,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112280,Leopold Rd,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,21.0
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,2.93
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,5.68
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,15.73
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,35.3
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
112280,Leopold Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.78
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.67
