Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,L3 Active Power,kW,4.7
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.44
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,L1 Active Power,kW,10.56
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,N Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,L3 Current (RMS),A,24.2
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,12.0,L1 Current (RMS),A,47.2
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.3
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,N Current (RMS),A,9.0
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
112280,Leopold Rd,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112280,Leopold Rd,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,3.22
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,5.19
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,17.26
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,40.7
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.56
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.69
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,L3 Active Power,kW,6.28
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,L2 Active Power,kW,4.89
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,L1 Active Power,kW,10.29
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,N Current (RMS),A,24.6
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,L3 Current (RMS),A,28.6
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,L2 Current (RMS),A,27.1
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,12.0,L1 Current (RMS),A,46.2
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,4.89
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,5.7
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,17.51
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,43.1
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
112280,Leopold Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.6
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.53
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,L3 Active Power,kW,5.14
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,L2 Active Power,kW,4.82
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.93
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,N Current (RMS),A,30.3
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,L3 Current (RMS),A,23.7
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,L2 Current (RMS),A,26.5
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,12.0,L1 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112280,Leopold Rd,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,21.1
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,3.87
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,6.41
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,19.21
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,46.7
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
112280,Leopold Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.52
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.58
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,L3 Active Power,kW,7.38
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.78
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,L1 Active Power,kW,12.77
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,N Current (RMS),A,28.6
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,L3 Current (RMS),A,32.4
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,L2 Current (RMS),A,29.5
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,12.0,L1 Current (RMS),A,55.0
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.86
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,N Current (RMS),A,10.0
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
112280,Leopold Rd,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112280,Leopold Rd,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,21.2
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.72
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,5.38
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,19.92
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,48.8
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.43
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.65
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,L3 Active Power,kW,5.02
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,L2 Active Power,kW,5.75
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,L1 Active Power,kW,13.98
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,N Current (RMS),A,33.7
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,L3 Current (RMS),A,24.5
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,L2 Current (RMS),A,29.8
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,12.0,L1 Current (RMS),A,60.0
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
112280,Leopold Rd,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112280,Leopold Rd,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,5.89
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,6.6
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,21.52
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,50.2
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.04
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.57
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.8
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,L2 Active Power,kW,6.3
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,L1 Active Power,kW,15.1
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,N Current (RMS),A,36.1
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,L3 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,L2 Current (RMS),A,31.6
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,12.0,L1 Current (RMS),A,64.9
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.06
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112280,Leopold Rd,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112280,Leopold Rd,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,4.82
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,8.36
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,23.54
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,53.5
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
112280,Leopold Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.33
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.8
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,L3 Active Power,kW,5.37
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,L2 Active Power,kW,4.59
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,L1 Active Power,kW,15.91
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,N Current (RMS),A,41.1
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,L3 Current (RMS),A,26.0
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,L2 Current (RMS),A,25.9
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,12.0,L1 Current (RMS),A,68.0
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.91
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.82
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112280,Leopold Rd,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,21.3
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,3.95
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,5.52
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,27.54
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,67.1
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
112280,Leopold Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.01
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,N Current (RMS),A,27.3
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.22
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,L3 Active Power,kW,5.43
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,L2 Active Power,kW,5.03
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,L1 Active Power,kW,15.3
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,N Current (RMS),A,38.7
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,L3 Current (RMS),A,25.6
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,L2 Current (RMS),A,26.7
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,12.0,L1 Current (RMS),A,66.1
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.62
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
112280,Leopold Rd,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112280,Leopold Rd,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,4.7
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,5.8
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,26.9
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,68.0
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
112280,Leopold Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.22
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,N Current (RMS),A,20.9
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.29
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,L3 Active Power,kW,7.51
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,L2 Active Power,kW,5.25
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,L1 Active Power,kW,11.31
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,N Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,L3 Current (RMS),A,35.1
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,L2 Current (RMS),A,27.7
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,12.0,L1 Current (RMS),A,51.0
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.1
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112280,Leopold Rd,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112280,Leopold Rd,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,6.01
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,7.74
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,52.7
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
112280,Leopold Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.43
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.42
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,L3 Active Power,kW,10.1
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,L2 Active Power,kW,5.18
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,L1 Active Power,kW,8.63
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,N Current (RMS),A,23.8
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,L3 Current (RMS),A,43.6
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,L2 Current (RMS),A,27.9
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,12.0,L1 Current (RMS),A,40.7
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.45
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.77
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.6
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,N Current (RMS),A,11.3
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112280,Leopold Rd,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112280,Leopold Rd,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,21.4
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,10.09
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,7.6
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,17.66
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,44.6
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
112280,Leopold Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.72
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.63
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,L3 Active Power,kW,8.18
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,L2 Active Power,kW,4.99
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,L1 Active Power,kW,9.18
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,N Current (RMS),A,22.7
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,L3 Current (RMS),A,36.8
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,L2 Current (RMS),A,27.8
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,12.0,L1 Current (RMS),A,42.4
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.09
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,N Current (RMS),A,9.8
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112280,Leopold Rd,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112280,Leopold Rd,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,7.35
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,6.39
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,18.78
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,44.1
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
112280,Leopold Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.45
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.55
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,L3 Active Power,kW,5.82
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,L2 Active Power,kW,5.37
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,L1 Active Power,kW,9.17
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,N Current (RMS),A,22.5
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,L3 Current (RMS),A,28.0
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,L2 Current (RMS),A,28.7
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,12.0,L1 Current (RMS),A,42.5
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.06
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.41
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112280,Leopold Rd,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112280,Leopold Rd,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,21.5
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,6.44
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,7.05
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,19.16
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,46.2
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,L2 Reactive Power,kVAR,-3.24
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,L3 Active Power,kW,6.61
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,L2 Active Power,kW,6.67
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,L1 Active Power,kW,11.27
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,N Current (RMS),A,25.6
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,L3 Current (RMS),A,31.2
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,L2 Current (RMS),A,33.4
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,12.0,L1 Current (RMS),A,50.5
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.5
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,N Current (RMS),A,11.5
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112280,Leopold Rd,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112280,Leopold Rd,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,21.6
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,6.1
112280,Leopold Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,8.51
